Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.98
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:50:00+00:00,feeder,3.0,N Current (RMS),A,43.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,63.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.67
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.43
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:50:00+00:00,feeder,2.0,N Current (RMS),A,6.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.08
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.08
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:50:00+00:00,feeder,1.0,N Current (RMS),A,21.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:50:00+00:00,busbar,,L3 Active Power,kW,9.05
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:50:00+00:00,busbar,,L2 Active Power,kW,21.48
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:50:00+00:00,busbar,,L1 Active Power,kW,14.62
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:50:00+00:00,busbar,,N Current (RMS),A,47.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:50:00+00:00,busbar,,L3 Current (RMS),A,50.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:50:00+00:00,busbar,,L2 Current (RMS),A,90.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:50:00+00:00,busbar,,L1 Current (RMS),A,66.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.03
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.91
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:40:00+00:00,feeder,3.0,N Current (RMS),A,40.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.59
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.43
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:40:00+00:00,feeder,2.0,N Current (RMS),A,5.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.16
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.12
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:40:00+00:00,feeder,1.0,N Current (RMS),A,21.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:40:00+00:00,busbar,,L3 Active Power,kW,9.04
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:40:00+00:00,busbar,,L2 Active Power,kW,20.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:40:00+00:00,busbar,,L1 Active Power,kW,14.37
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:40:00+00:00,busbar,,N Current (RMS),A,42.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:40:00+00:00,busbar,,L3 Current (RMS),A,47.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:40:00+00:00,busbar,,L2 Current (RMS),A,86.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:40:00+00:00,busbar,,L1 Current (RMS),A,65.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.22
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.88
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:30:00+00:00,feeder,3.0,N Current (RMS),A,46.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,66.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.51
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:30:00+00:00,feeder,2.0,N Current (RMS),A,4.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.66
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.29
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:30:00+00:00,feeder,1.0,N Current (RMS),A,19.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:30:00+00:00,busbar,,L3 Active Power,kW,10.39
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:30:00+00:00,busbar,,L2 Active Power,kW,23.08
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:30:00+00:00,busbar,,L1 Active Power,kW,14.86
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:30:00+00:00,busbar,,N Current (RMS),A,47.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:30:00+00:00,busbar,,L3 Current (RMS),A,52.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:30:00+00:00,busbar,,L2 Current (RMS),A,96.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:30:00+00:00,busbar,,L1 Current (RMS),A,66.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.53
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.46
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.66
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.03
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:20:00+00:00,feeder,3.0,N Current (RMS),A,49.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,71.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.55
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:20:00+00:00,feeder,2.0,N Current (RMS),A,4.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.21
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.51
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.59
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:20:00+00:00,feeder,1.0,N Current (RMS),A,16.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.82
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:20:00+00:00,busbar,,L3 Active Power,kW,13.42
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:20:00+00:00,busbar,,L2 Active Power,kW,24.12
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:20:00+00:00,busbar,,L1 Active Power,kW,14.68
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:20:00+00:00,busbar,,N Current (RMS),A,45.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:20:00+00:00,busbar,,L3 Current (RMS),A,59.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:20:00+00:00,busbar,,L2 Current (RMS),A,100.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:20:00+00:00,busbar,,L1 Current (RMS),A,64.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.28
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.72
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.31
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:10:00+00:00,feeder,3.0,N Current (RMS),A,55.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,80.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.62
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.46
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:10:00+00:00,feeder,2.0,N Current (RMS),A,4.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.02
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.34
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:10:00+00:00,feeder,1.0,N Current (RMS),A,21.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.64
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:10:00+00:00,busbar,,L3 Active Power,kW,9.12
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:10:00+00:00,busbar,,L2 Active Power,kW,26.78
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:10:00+00:00,busbar,,L1 Active Power,kW,14.57
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:10:00+00:00,busbar,,N Current (RMS),A,56.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:10:00+00:00,busbar,,L3 Current (RMS),A,44.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:10:00+00:00,busbar,,L2 Current (RMS),A,111.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:10:00+00:00,busbar,,L1 Current (RMS),A,64.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.16
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.21
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:00:00+00:00,feeder,3.0,N Current (RMS),A,42.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,60.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.58
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.41
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:00:00+00:00,feeder,2.0,N Current (RMS),A,5.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.02
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.41
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:00:00+00:00,feeder,1.0,N Current (RMS),A,21.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:00:00+00:00,busbar,,L3 Active Power,kW,10.08
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:00:00+00:00,busbar,,L2 Active Power,kW,21.65
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:00:00+00:00,busbar,,L1 Active Power,kW,14.63
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:00:00+00:00,busbar,,N Current (RMS),A,46.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:00:00+00:00,busbar,,L3 Current (RMS),A,54.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:00:00+00:00,busbar,,L2 Current (RMS),A,91.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 23:00:00+00:00,busbar,,L1 Current (RMS),A,66.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.66
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.07
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:50:00+00:00,feeder,3.0,N Current (RMS),A,45.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,63.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.57
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:50:00+00:00,feeder,2.0,N Current (RMS),A,5.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.76
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.32
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.38
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:50:00+00:00,feeder,1.0,N Current (RMS),A,19.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.91
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:50:00+00:00,busbar,,L3 Active Power,kW,11.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:50:00+00:00,busbar,,L2 Active Power,kW,21.89
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:50:00+00:00,busbar,,L1 Active Power,kW,14.84
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:50:00+00:00,busbar,,N Current (RMS),A,48.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:50:00+00:00,busbar,,L3 Current (RMS),A,60.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:50:00+00:00,busbar,,L2 Current (RMS),A,92.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:50:00+00:00,busbar,,L1 Current (RMS),A,67.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.83
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.07
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:40:00+00:00,feeder,3.0,N Current (RMS),A,44.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,64.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.68
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:40:00+00:00,feeder,2.0,N Current (RMS),A,5.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.46
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:40:00+00:00,feeder,1.0,N Current (RMS),A,21.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:40:00+00:00,busbar,,L3 Active Power,kW,9.25
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:40:00+00:00,busbar,,L2 Active Power,kW,22.01
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:40:00+00:00,busbar,,L1 Active Power,kW,15.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:40:00+00:00,busbar,,N Current (RMS),A,45.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:40:00+00:00,busbar,,L3 Current (RMS),A,48.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:40:00+00:00,busbar,,L2 Current (RMS),A,92.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:40:00+00:00,busbar,,L1 Current (RMS),A,67.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.77
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.84
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:30:00+00:00,feeder,3.0,N Current (RMS),A,43.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,66.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.71
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.44
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:30:00+00:00,feeder,2.0,N Current (RMS),A,6.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.49
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:30:00+00:00,feeder,1.0,N Current (RMS),A,23.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.59
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:30:00+00:00,busbar,,L3 Active Power,kW,12.08
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:30:00+00:00,busbar,,L2 Active Power,kW,22.98
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:30:00+00:00,busbar,,L1 Active Power,kW,18.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:30:00+00:00,busbar,,N Current (RMS),A,45.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:30:00+00:00,busbar,,L3 Current (RMS),A,59.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:30:00+00:00,busbar,,L2 Current (RMS),A,96.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:30:00+00:00,busbar,,L1 Current (RMS),A,79.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.32
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.72
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.26
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.67
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:20:00+00:00,feeder,3.0,N Current (RMS),A,38.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,61.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.53
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.32
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:20:00+00:00,feeder,2.0,N Current (RMS),A,5.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.58
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.92
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.81
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:20:00+00:00,feeder,1.0,N Current (RMS),A,17.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:20:00+00:00,busbar,,L3 Active Power,kW,13.37
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:20:00+00:00,busbar,,L2 Active Power,kW,21.91
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:20:00+00:00,busbar,,L1 Active Power,kW,15.73
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:20:00+00:00,busbar,,N Current (RMS),A,39.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:20:00+00:00,busbar,,L3 Current (RMS),A,60.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:20:00+00:00,busbar,,L2 Current (RMS),A,92.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:20:00+00:00,busbar,,L1 Current (RMS),A,69.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.06
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.44
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.24
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:10:00+00:00,feeder,3.0,N Current (RMS),A,41.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,64.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.55
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.42
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:10:00+00:00,feeder,2.0,N Current (RMS),A,6.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.96
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.88
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.81
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:10:00+00:00,feeder,1.0,N Current (RMS),A,17.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.67
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:10:00+00:00,busbar,,L3 Active Power,kW,13.94
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:10:00+00:00,busbar,,L2 Active Power,kW,22.54
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:10:00+00:00,busbar,,L1 Active Power,kW,16.35
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:10:00+00:00,busbar,,N Current (RMS),A,45.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:10:00+00:00,busbar,,L3 Current (RMS),A,67.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:10:00+00:00,busbar,,L2 Current (RMS),A,95.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:10:00+00:00,busbar,,L1 Current (RMS),A,72.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.34
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.96
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.76
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.89
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.52
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:00:00+00:00,feeder,3.0,N Current (RMS),A,48.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,75.1
