Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.55
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.46
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:00:00+00:00,feeder,2.0,N Current (RMS),A,5.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.93
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:00:00+00:00,feeder,1.0,N Current (RMS),A,16.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.13
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.51
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:00:00+00:00,busbar,,L3 Active Power,kW,14.61
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:00:00+00:00,busbar,,L2 Active Power,kW,25.29
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:00:00+00:00,busbar,,L1 Active Power,kW,16.72
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:00:00+00:00,busbar,,N Current (RMS),A,48.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:00:00+00:00,busbar,,L3 Current (RMS),A,68.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:00:00+00:00,busbar,,L2 Current (RMS),A,105.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 22:00:00+00:00,busbar,,L1 Current (RMS),A,73.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.27
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.41
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.35
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.26
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:50:00+00:00,feeder,3.0,N Current (RMS),A,47.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,76.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.69
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:50:00+00:00,feeder,2.0,N Current (RMS),A,5.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.56
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.67
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.02
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:50:00+00:00,feeder,1.0,N Current (RMS),A,19.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:50:00+00:00,busbar,,L3 Active Power,kW,14.61
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:50:00+00:00,busbar,,L2 Active Power,kW,28.49
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:50:00+00:00,busbar,,L1 Active Power,kW,17.23
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:50:00+00:00,busbar,,N Current (RMS),A,53.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:50:00+00:00,busbar,,L3 Current (RMS),A,68.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:50:00+00:00,busbar,,L2 Current (RMS),A,118.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:50:00+00:00,busbar,,L1 Current (RMS),A,75.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.29
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.23
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.41
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:40:00+00:00,feeder,3.0,N Current (RMS),A,43.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,69.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:40:00+00:00,feeder,2.0,N Current (RMS),A,6.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.34
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.18
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:40:00+00:00,feeder,1.0,N Current (RMS),A,27.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.95
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:40:00+00:00,busbar,,L3 Active Power,kW,13.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:40:00+00:00,busbar,,L2 Active Power,kW,30.25
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:40:00+00:00,busbar,,L1 Active Power,kW,19.08
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:40:00+00:00,busbar,,N Current (RMS),A,58.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:40:00+00:00,busbar,,L3 Current (RMS),A,65.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:40:00+00:00,busbar,,L2 Current (RMS),A,125.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:40:00+00:00,busbar,,L1 Current (RMS),A,83.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.37
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.24
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.77
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.06
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.19
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:30:00+00:00,feeder,3.0,N Current (RMS),A,40.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,75.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.35
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:30:00+00:00,feeder,2.0,N Current (RMS),A,5.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.29
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.72
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:30:00+00:00,feeder,1.0,N Current (RMS),A,21.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:30:00+00:00,busbar,,L3 Active Power,kW,15.06
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:30:00+00:00,busbar,,L2 Active Power,kW,31.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:30:00+00:00,busbar,,L1 Active Power,kW,19.35
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:30:00+00:00,busbar,,N Current (RMS),A,52.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:30:00+00:00,busbar,,L3 Current (RMS),A,65.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:30:00+00:00,busbar,,L2 Current (RMS),A,131.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:30:00+00:00,busbar,,L1 Current (RMS),A,83.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.32
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.05
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.92
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.86
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:20:00+00:00,feeder,3.0,N Current (RMS),A,48.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,77.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.36
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:20:00+00:00,feeder,2.0,N Current (RMS),A,5.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.67
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.75
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.62
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:20:00+00:00,feeder,1.0,N Current (RMS),A,20.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.51
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:20:00+00:00,busbar,,L3 Active Power,kW,14.38
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:20:00+00:00,busbar,,L2 Active Power,kW,30.42
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:20:00+00:00,busbar,,L1 Active Power,kW,16.74
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:20:00+00:00,busbar,,N Current (RMS),A,59.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:20:00+00:00,busbar,,L3 Current (RMS),A,67.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:20:00+00:00,busbar,,L2 Current (RMS),A,127.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:20:00+00:00,busbar,,L1 Current (RMS),A,75.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.51
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.93
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.17
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.46
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:10:00+00:00,feeder,3.0,N Current (RMS),A,51.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,77.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.89
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.39
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:10:00+00:00,feeder,2.0,N Current (RMS),A,6.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.44
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.66
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.15
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:10:00+00:00,feeder,1.0,N Current (RMS),A,24.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:10:00+00:00,busbar,,L3 Active Power,kW,18.51
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:10:00+00:00,busbar,,L2 Active Power,kW,32.51
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:10:00+00:00,busbar,,L1 Active Power,kW,18.02
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:10:00+00:00,busbar,,N Current (RMS),A,61.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:10:00+00:00,busbar,,L3 Current (RMS),A,84.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:10:00+00:00,busbar,,L2 Current (RMS),A,135.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:10:00+00:00,busbar,,L1 Current (RMS),A,80.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.76
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.67
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.92
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.33
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:00:00+00:00,feeder,3.0,N Current (RMS),A,50.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,80.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.39
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:00:00+00:00,feeder,2.0,N Current (RMS),A,6.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.53
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.53
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.72
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:00:00+00:00,feeder,1.0,N Current (RMS),A,22.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:00:00+00:00,busbar,,L3 Active Power,kW,16.43
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:00:00+00:00,busbar,,L2 Active Power,kW,32.25
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:00:00+00:00,busbar,,L1 Active Power,kW,17.66
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:00:00+00:00,busbar,,N Current (RMS),A,61.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:00:00+00:00,busbar,,L3 Current (RMS),A,77.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:00:00+00:00,busbar,,L2 Current (RMS),A,134.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 21:00:00+00:00,busbar,,L1 Current (RMS),A,79.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.47
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.29
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.52
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.94
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:50:00+00:00,feeder,3.0,N Current (RMS),A,56.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,86.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:50:00+00:00,feeder,2.0,N Current (RMS),A,6.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.09
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.61
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:50:00+00:00,feeder,1.0,N Current (RMS),A,15.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:50:00+00:00,busbar,,L3 Active Power,kW,16.63
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:50:00+00:00,busbar,,L2 Active Power,kW,31.02
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:50:00+00:00,busbar,,L1 Active Power,kW,16.46
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:50:00+00:00,busbar,,N Current (RMS),A,61.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:50:00+00:00,busbar,,L3 Current (RMS),A,76.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:50:00+00:00,busbar,,L2 Current (RMS),A,128.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:50:00+00:00,busbar,,L1 Current (RMS),A,73.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.43
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.74
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.13
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.73
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:40:00+00:00,feeder,3.0,N Current (RMS),A,46.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,77.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:40:00+00:00,feeder,2.0,N Current (RMS),A,4.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.22
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.73
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.72
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:40:00+00:00,feeder,1.0,N Current (RMS),A,14.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.77
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.64
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:40:00+00:00,busbar,,L3 Active Power,kW,18.32
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:40:00+00:00,busbar,,L2 Active Power,kW,29.01
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:40:00+00:00,busbar,,L1 Active Power,kW,16.89
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:40:00+00:00,busbar,,N Current (RMS),A,47.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:40:00+00:00,busbar,,L3 Current (RMS),A,75.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:40:00+00:00,busbar,,L2 Current (RMS),A,119.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:40:00+00:00,busbar,,L1 Current (RMS),A,73.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.18
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.26
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.96
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.62
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:30:00+00:00,feeder,3.0,N Current (RMS),A,59.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,85.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:30:00+00:00,feeder,2.0,N Current (RMS),A,7.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.44
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.82
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:30:00+00:00,feeder,1.0,N Current (RMS),A,19.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.33
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:30:00+00:00,busbar,,L3 Active Power,kW,20.32
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:30:00+00:00,busbar,,L2 Active Power,kW,31.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:30:00+00:00,busbar,,L1 Active Power,kW,16.99
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:30:00+00:00,busbar,,N Current (RMS),A,60.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:30:00+00:00,busbar,,L3 Current (RMS),A,87.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:30:00+00:00,busbar,,L2 Current (RMS),A,131.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:30:00+00:00,busbar,,L1 Current (RMS),A,75.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.69
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.22
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.65
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:20:00+00:00,feeder,3.0,N Current (RMS),A,63.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,91.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.78
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.46
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:20:00+00:00,feeder,2.0,N Current (RMS),A,5.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.73
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.17
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:20:00+00:00,feeder,1.0,N Current (RMS),A,20.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.31
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.27
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:20:00+00:00,busbar,,L3 Active Power,kW,18.54
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:20:00+00:00,busbar,,L2 Active Power,kW,34.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:20:00+00:00,busbar,,L1 Active Power,kW,16.56
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:20:00+00:00,busbar,,N Current (RMS),A,70.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:20:00+00:00,busbar,,L3 Current (RMS),A,82.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:20:00+00:00,busbar,,L2 Current (RMS),A,141.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:20:00+00:00,busbar,,L1 Current (RMS),A,74.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.32
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.99
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.06
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.87
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:10:00+00:00,feeder,3.0,N Current (RMS),A,65.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,91.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.78
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:10:00+00:00,feeder,2.0,N Current (RMS),A,7.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
