Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.53
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.45
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:10:00+00:00,feeder,1.0,N Current (RMS),A,22.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.49
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:10:00+00:00,busbar,,L3 Active Power,kW,14.62
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:10:00+00:00,busbar,,L2 Active Power,kW,33.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:10:00+00:00,busbar,,L1 Active Power,kW,16.38
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:10:00+00:00,busbar,,N Current (RMS),A,74.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:10:00+00:00,busbar,,L3 Current (RMS),A,74.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:10:00+00:00,busbar,,L2 Current (RMS),A,137.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:10:00+00:00,busbar,,L1 Current (RMS),A,74.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.45
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.58
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.04
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:00:00+00:00,feeder,3.0,N Current (RMS),A,59.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,91.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.64
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:00:00+00:00,feeder,2.0,N Current (RMS),A,5.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.68
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.53
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:00:00+00:00,feeder,1.0,N Current (RMS),A,26.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:00:00+00:00,busbar,,L3 Active Power,kW,14.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:00:00+00:00,busbar,,L2 Active Power,kW,37.36
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:00:00+00:00,busbar,,L1 Active Power,kW,16.64
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:00:00+00:00,busbar,,N Current (RMS),A,78.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:00:00+00:00,busbar,,L3 Current (RMS),A,67.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:00:00+00:00,busbar,,L2 Current (RMS),A,154.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 20:00:00+00:00,busbar,,L1 Current (RMS),A,75.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.65
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.15
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.76
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,23.33
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:50:00+00:00,feeder,3.0,N Current (RMS),A,66.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,96.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:50:00+00:00,feeder,2.0,N Current (RMS),A,5.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.71
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.25
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.43
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:50:00+00:00,feeder,1.0,N Current (RMS),A,20.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.55
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:50:00+00:00,busbar,,L3 Active Power,kW,19.55
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:50:00+00:00,busbar,,L2 Active Power,kW,36.14
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:50:00+00:00,busbar,,L1 Active Power,kW,16.14
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:50:00+00:00,busbar,,N Current (RMS),A,72.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:50:00+00:00,busbar,,L3 Current (RMS),A,84.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:50:00+00:00,busbar,,L2 Current (RMS),A,149.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:50:00+00:00,busbar,,L1 Current (RMS),A,71.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.98
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.53
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.37
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,23.14
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:40:00+00:00,feeder,3.0,N Current (RMS),A,68.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,96.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.44
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:40:00+00:00,feeder,2.0,N Current (RMS),A,5.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.53
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.52
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:40:00+00:00,feeder,1.0,N Current (RMS),A,22.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:40:00+00:00,busbar,,L3 Active Power,kW,19.76
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:40:00+00:00,busbar,,L2 Active Power,kW,33.11
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:40:00+00:00,busbar,,L1 Active Power,kW,17.68
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:40:00+00:00,busbar,,N Current (RMS),A,64.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:40:00+00:00,busbar,,L3 Current (RMS),A,86.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:40:00+00:00,busbar,,L2 Current (RMS),A,136.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:40:00+00:00,busbar,,L1 Current (RMS),A,77.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.36
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.19
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.38
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.29
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:30:00+00:00,feeder,3.0,N Current (RMS),A,64.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,88.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.96
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:30:00+00:00,feeder,2.0,N Current (RMS),A,6.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.73
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.55
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:30:00+00:00,feeder,1.0,N Current (RMS),A,29.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.57
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:30:00+00:00,busbar,,L3 Active Power,kW,15.97
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:30:00+00:00,busbar,,L2 Active Power,kW,31.98
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:30:00+00:00,busbar,,L1 Active Power,kW,17.34
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:30:00+00:00,busbar,,N Current (RMS),A,67.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:30:00+00:00,busbar,,L3 Current (RMS),A,77.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:30:00+00:00,busbar,,L2 Current (RMS),A,132.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:30:00+00:00,busbar,,L1 Current (RMS),A,77.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.27
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.73
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.11
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:20:00+00:00,feeder,3.0,N Current (RMS),A,61.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,87.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:20:00+00:00,feeder,2.0,N Current (RMS),A,6.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.15
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.35
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:20:00+00:00,feeder,1.0,N Current (RMS),A,23.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.07
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:20:00+00:00,busbar,,L3 Active Power,kW,17.48
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:20:00+00:00,busbar,,L2 Active Power,kW,34.06
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:20:00+00:00,busbar,,L1 Active Power,kW,15.16
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:20:00+00:00,busbar,,N Current (RMS),A,70.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:20:00+00:00,busbar,,L3 Current (RMS),A,79.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:20:00+00:00,busbar,,L2 Current (RMS),A,140.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:20:00+00:00,busbar,,L1 Current (RMS),A,68.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.59
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.28
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.03
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,24.39
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:10:00+00:00,feeder,3.0,N Current (RMS),A,75.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,74.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,101.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.11
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:10:00+00:00,feeder,2.0,N Current (RMS),A,5.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.11
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:10:00+00:00,feeder,1.0,N Current (RMS),A,22.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:10:00+00:00,busbar,,L3 Active Power,kW,22.58
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:10:00+00:00,busbar,,L2 Active Power,kW,37.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:10:00+00:00,busbar,,L1 Active Power,kW,14.79
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:10:00+00:00,busbar,,N Current (RMS),A,82.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:10:00+00:00,busbar,,L3 Current (RMS),A,98.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:10:00+00:00,busbar,,L2 Current (RMS),A,155.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:10:00+00:00,busbar,,L1 Current (RMS),A,67.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.57
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.75
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.09
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,23.18
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:00:00+00:00,feeder,3.0,N Current (RMS),A,68.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,96.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.83
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:00:00+00:00,feeder,2.0,N Current (RMS),A,6.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.27
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:00:00+00:00,feeder,1.0,N Current (RMS),A,25.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:00:00+00:00,busbar,,L3 Active Power,kW,18.03
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:00:00+00:00,busbar,,L2 Active Power,kW,35.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:00:00+00:00,busbar,,L1 Active Power,kW,14.86
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:00:00+00:00,busbar,,N Current (RMS),A,77.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:00:00+00:00,busbar,,L3 Current (RMS),A,82.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:00:00+00:00,busbar,,L2 Current (RMS),A,149.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 19:00:00+00:00,busbar,,L1 Current (RMS),A,68.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.79
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.79
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.89
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,25.37
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:50:00+00:00,feeder,3.0,N Current (RMS),A,73.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,105.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:50:00+00:00,feeder,2.0,N Current (RMS),A,8.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.44
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.89
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:50:00+00:00,feeder,1.0,N Current (RMS),A,30.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:50:00+00:00,busbar,,L3 Active Power,kW,18.86
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:50:00+00:00,busbar,,L2 Active Power,kW,37.52
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:50:00+00:00,busbar,,L1 Active Power,kW,17.35
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:50:00+00:00,busbar,,N Current (RMS),A,75.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:50:00+00:00,busbar,,L3 Current (RMS),A,85.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:50:00+00:00,busbar,,L2 Current (RMS),A,156.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:50:00+00:00,busbar,,L1 Current (RMS),A,78.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.91
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.61
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.46
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,22.27
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:40:00+00:00,feeder,3.0,N Current (RMS),A,68.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,72.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,92.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.95
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.59
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:40:00+00:00,feeder,1.0,N Current (RMS),A,38.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,76.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.31
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:40:00+00:00,busbar,,L3 Active Power,kW,21.25
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:40:00+00:00,busbar,,L2 Active Power,kW,40.55
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:40:00+00:00,busbar,,L1 Active Power,kW,18.81
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:40:00+00:00,busbar,,N Current (RMS),A,78.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:40:00+00:00,busbar,,L3 Current (RMS),A,93.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:40:00+00:00,busbar,,L2 Current (RMS),A,168.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:40:00+00:00,busbar,,L1 Current (RMS),A,83.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.58
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.23
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.18
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,26.99
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:30:00+00:00,feeder,3.0,N Current (RMS),A,80.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,111.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:30:00+00:00,feeder,2.0,N Current (RMS),A,7.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.96
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:30:00+00:00,feeder,1.0,N Current (RMS),A,25.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.91
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:30:00+00:00,busbar,,L3 Active Power,kW,22.09
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:30:00+00:00,busbar,,L2 Active Power,kW,38.73
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:30:00+00:00,busbar,,L1 Active Power,kW,16.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:30:00+00:00,busbar,,N Current (RMS),A,82.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:30:00+00:00,busbar,,L3 Current (RMS),A,97.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:30:00+00:00,busbar,,L2 Current (RMS),A,160.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:30:00+00:00,busbar,,L1 Current (RMS),A,72.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.57
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.97
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.25
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,22.45
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:20:00+00:00,feeder,3.0,N Current (RMS),A,76.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,77.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,93.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.91
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:20:00+00:00,feeder,2.0,N Current (RMS),A,5.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.86
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.71
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:20:00+00:00,feeder,1.0,N Current (RMS),A,27.7
