Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.57
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:20:00+00:00,busbar,,L3 Active Power,kW,23.87
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:20:00+00:00,busbar,,L2 Active Power,kW,34.86
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:20:00+00:00,busbar,,L1 Active Power,kW,17.45
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:20:00+00:00,busbar,,N Current (RMS),A,68.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:20:00+00:00,busbar,,L3 Current (RMS),A,101.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:20:00+00:00,busbar,,L2 Current (RMS),A,143.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:20:00+00:00,busbar,,L1 Current (RMS),A,76.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.73
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.19
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.07
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.94
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:10:00+00:00,feeder,3.0,N Current (RMS),A,72.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,78.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,83.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:10:00+00:00,feeder,2.0,N Current (RMS),A,6.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.99
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.75
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.47
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:10:00+00:00,feeder,1.0,N Current (RMS),A,17.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:10:00+00:00,busbar,,L3 Active Power,kW,25.85
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:10:00+00:00,busbar,,L2 Active Power,kW,34.07
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:10:00+00:00,busbar,,L1 Active Power,kW,15.15
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:10:00+00:00,busbar,,N Current (RMS),A,75.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:10:00+00:00,busbar,,L3 Current (RMS),A,111.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:10:00+00:00,busbar,,L2 Current (RMS),A,140.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:10:00+00:00,busbar,,L1 Current (RMS),A,68.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.41
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.64
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.33
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,23.43
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:00:00+00:00,feeder,3.0,N Current (RMS),A,79.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,82.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,98.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.74
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.82
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:00:00+00:00,feeder,2.0,N Current (RMS),A,6.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.81
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.44
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:00:00+00:00,feeder,1.0,N Current (RMS),A,22.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.01
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:00:00+00:00,busbar,,L3 Active Power,kW,24.18
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:00:00+00:00,busbar,,L2 Active Power,kW,33.05
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:00:00+00:00,busbar,,L1 Active Power,kW,14.72
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:00:00+00:00,busbar,,N Current (RMS),A,74.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:00:00+00:00,busbar,,L3 Current (RMS),A,104.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:00:00+00:00,busbar,,L2 Current (RMS),A,137.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 18:00:00+00:00,busbar,,L1 Current (RMS),A,66.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.59
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.12
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.01
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.88
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:50:00+00:00,feeder,3.0,N Current (RMS),A,74.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,79.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,88.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:50:00+00:00,feeder,2.0,N Current (RMS),A,7.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.67
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:50:00+00:00,feeder,1.0,N Current (RMS),A,14.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.95
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:50:00+00:00,busbar,,L3 Active Power,kW,23.09
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:50:00+00:00,busbar,,L2 Active Power,kW,27.12
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:50:00+00:00,busbar,,L1 Active Power,kW,7.83
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:50:00+00:00,busbar,,N Current (RMS),A,82.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:50:00+00:00,busbar,,L3 Current (RMS),A,101.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:50:00+00:00,busbar,,L2 Current (RMS),A,114.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:50:00+00:00,busbar,,L1 Current (RMS),A,44.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.37
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.56
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.46
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,25.66
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:40:00+00:00,feeder,3.0,N Current (RMS),A,86.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,89.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,107.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:40:00+00:00,feeder,2.0,N Current (RMS),A,8.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:40:00+00:00,feeder,1.0,N Current (RMS),A,14.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.61
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:40:00+00:00,busbar,,L3 Active Power,kW,25.71
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:40:00+00:00,busbar,,L2 Active Power,kW,32.31
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:40:00+00:00,busbar,,L1 Active Power,kW,7.87
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:40:00+00:00,busbar,,N Current (RMS),A,95.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:40:00+00:00,busbar,,L3 Current (RMS),A,112.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:40:00+00:00,busbar,,L2 Current (RMS),A,135.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:40:00+00:00,busbar,,L1 Current (RMS),A,46.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.18
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.01
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.53
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,25.89
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:30:00+00:00,feeder,3.0,N Current (RMS),A,83.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,84.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,108.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:30:00+00:00,feeder,2.0,N Current (RMS),A,8.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.46
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.53
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:30:00+00:00,feeder,1.0,N Current (RMS),A,17.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.57
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.27
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:30:00+00:00,busbar,,L3 Active Power,kW,23.84
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:30:00+00:00,busbar,,L2 Active Power,kW,34.24
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:30:00+00:00,busbar,,L1 Active Power,kW,8.31
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:30:00+00:00,busbar,,N Current (RMS),A,96.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:30:00+00:00,busbar,,L3 Current (RMS),A,109.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:30:00+00:00,busbar,,L2 Current (RMS),A,143.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:30:00+00:00,busbar,,L1 Current (RMS),A,46.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.09
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,24.29
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:20:00+00:00,feeder,3.0,N Current (RMS),A,76.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,74.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,102.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.91
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:20:00+00:00,feeder,2.0,N Current (RMS),A,7.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.23
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.95
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:20:00+00:00,feeder,1.0,N Current (RMS),A,15.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:20:00+00:00,busbar,,L3 Active Power,kW,21.84
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:20:00+00:00,busbar,,L2 Active Power,kW,32.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:20:00+00:00,busbar,,L1 Active Power,kW,4.67
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:20:00+00:00,busbar,,N Current (RMS),A,94.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:20:00+00:00,busbar,,L3 Current (RMS),A,90.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:20:00+00:00,busbar,,L2 Current (RMS),A,137.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:20:00+00:00,busbar,,L1 Current (RMS),A,32.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.04
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.41
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.11
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.69
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:10:00+00:00,feeder,3.0,N Current (RMS),A,73.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,75.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,76.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.26
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:10:00+00:00,feeder,2.0,N Current (RMS),A,11.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.03
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:10:00+00:00,feeder,1.0,N Current (RMS),A,18.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.95
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:10:00+00:00,busbar,,L3 Active Power,kW,22.53
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:10:00+00:00,busbar,,L2 Active Power,kW,27.86
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:10:00+00:00,busbar,,L1 Active Power,kW,2.43
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:10:00+00:00,busbar,,N Current (RMS),A,96.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:10:00+00:00,busbar,,L3 Current (RMS),A,98.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:10:00+00:00,busbar,,L2 Current (RMS),A,119.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:10:00+00:00,busbar,,L1 Current (RMS),A,29.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.57
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.77
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.39
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.73
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:00:00+00:00,feeder,3.0,N Current (RMS),A,81.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,93.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,87.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:00:00+00:00,feeder,2.0,N Current (RMS),A,7.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.77
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:00:00+00:00,feeder,1.0,N Current (RMS),A,20.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.82
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:00:00+00:00,busbar,,L3 Active Power,kW,29.04
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:00:00+00:00,busbar,,L2 Active Power,kW,31.11
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:00:00+00:00,busbar,,L1 Active Power,kW,6.93
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:00:00+00:00,busbar,,N Current (RMS),A,95.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:00:00+00:00,busbar,,L3 Current (RMS),A,120.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:00:00+00:00,busbar,,L2 Current (RMS),A,130.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 17:00:00+00:00,busbar,,L1 Current (RMS),A,38.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.18
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.19
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:50:00+00:00,feeder,3.0,N Current (RMS),A,85.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,92.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,65.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:50:00+00:00,feeder,2.0,N Current (RMS),A,6.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.51
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:50:00+00:00,feeder,1.0,N Current (RMS),A,28.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.35
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:50:00+00:00,busbar,,L3 Active Power,kW,25.94
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:50:00+00:00,busbar,,L2 Active Power,kW,27.43
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:50:00+00:00,busbar,,L1 Active Power,kW,4.58
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:50:00+00:00,busbar,,N Current (RMS),A,97.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:50:00+00:00,busbar,,L3 Current (RMS),A,112.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:50:00+00:00,busbar,,L2 Current (RMS),A,116.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:50:00+00:00,busbar,,L1 Current (RMS),A,36.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.68
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.77
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.37
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.94
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:40:00+00:00,feeder,3.0,N Current (RMS),A,66.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,65.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.95
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:40:00+00:00,feeder,2.0,N Current (RMS),A,5.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.58
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:40:00+00:00,feeder,1.0,N Current (RMS),A,40.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,65.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:40:00+00:00,busbar,,L3 Active Power,kW,16.97
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:40:00+00:00,busbar,,L2 Active Power,kW,31.39
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:40:00+00:00,busbar,,L1 Active Power,kW,3.53
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:40:00+00:00,busbar,,N Current (RMS),A,92.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:40:00+00:00,busbar,,L3 Current (RMS),A,76.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:40:00+00:00,busbar,,L2 Current (RMS),A,131.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:40:00+00:00,busbar,,L1 Current (RMS),A,31.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.74
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.02
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.31
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,-1.72
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:30:00+00:00,feeder,3.0,N Current (RMS),A,56.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:30:00+00:00,feeder,2.0,N Current (RMS),A,8.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.61
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:30:00+00:00,feeder,1.0,N Current (RMS),A,37.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
