Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:30:00+00:00,busbar,,L3 Active Power,kW,11.65
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:30:00+00:00,busbar,,L2 Active Power,kW,27.46
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:30:00+00:00,busbar,,L1 Active Power,kW,-0.67
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:30:00+00:00,busbar,,N Current (RMS),A,88.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:30:00+00:00,busbar,,L3 Current (RMS),A,55.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:30:00+00:00,busbar,,L2 Current (RMS),A,115.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:30:00+00:00,busbar,,L1 Current (RMS),A,31.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.66
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.03
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.72
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.58
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,-3.18
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:20:00+00:00,feeder,3.0,N Current (RMS),A,74.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.62
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.49
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.16
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:20:00+00:00,feeder,2.0,N Current (RMS),A,6.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:20:00+00:00,feeder,1.0,N Current (RMS),A,33.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.99
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:20:00+00:00,busbar,,L3 Active Power,kW,16.64
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:20:00+00:00,busbar,,L2 Active Power,kW,25.17
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:20:00+00:00,busbar,,L1 Active Power,kW,-2.41
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:20:00+00:00,busbar,,N Current (RMS),A,97.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:20:00+00:00,busbar,,L3 Current (RMS),A,78.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:20:00+00:00,busbar,,L2 Current (RMS),A,108.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:20:00+00:00,busbar,,L1 Current (RMS),A,36.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.33
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.73
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,-5.82
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:10:00+00:00,feeder,3.0,N Current (RMS),A,58.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.95
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.12
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:10:00+00:00,feeder,2.0,N Current (RMS),A,8.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.37
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.76
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:10:00+00:00,feeder,1.0,N Current (RMS),A,34.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:10:00+00:00,busbar,,L3 Active Power,kW,6.86
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:10:00+00:00,busbar,,L2 Active Power,kW,22.12
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:10:00+00:00,busbar,,L1 Active Power,kW,-5.18
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:10:00+00:00,busbar,,N Current (RMS),A,94.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:10:00+00:00,busbar,,L3 Current (RMS),A,53.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:10:00+00:00,busbar,,L2 Current (RMS),A,97.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:10:00+00:00,busbar,,L1 Current (RMS),A,40.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.43
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.07
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.83
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,-6.18
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:00:00+00:00,feeder,3.0,N Current (RMS),A,59.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.67
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.11
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:00:00+00:00,feeder,2.0,N Current (RMS),A,11.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.61
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:00:00+00:00,feeder,1.0,N Current (RMS),A,38.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.59
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:00:00+00:00,busbar,,L3 Active Power,kW,2.63
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:00:00+00:00,busbar,,L2 Active Power,kW,25.45
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:00:00+00:00,busbar,,L1 Active Power,kW,-5.51
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:00:00+00:00,busbar,,N Current (RMS),A,103.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:00:00+00:00,busbar,,L3 Current (RMS),A,36.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:00:00+00:00,busbar,,L2 Current (RMS),A,111.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 16:00:00+00:00,busbar,,L1 Current (RMS),A,36.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.63
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.07
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.06
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.34
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,-4.21
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:50:00+00:00,feeder,3.0,N Current (RMS),A,65.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.32
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:50:00+00:00,feeder,2.0,N Current (RMS),A,6.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.86
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.92
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:50:00+00:00,feeder,1.0,N Current (RMS),A,39.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.81
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:50:00+00:00,busbar,,L3 Active Power,kW,1.33
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:50:00+00:00,busbar,,L2 Active Power,kW,26.52
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:50:00+00:00,busbar,,L1 Active Power,kW,-3.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:50:00+00:00,busbar,,N Current (RMS),A,105.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:50:00+00:00,busbar,,L3 Current (RMS),A,46.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:50:00+00:00,busbar,,L2 Current (RMS),A,115.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:50:00+00:00,busbar,,L1 Current (RMS),A,37.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.17
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.42
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,-7.31
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,-8.49
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:40:00+00:00,feeder,3.0,N Current (RMS),A,44.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.34
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.69
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:40:00+00:00,feeder,2.0,N Current (RMS),A,8.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.05
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.56
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:40:00+00:00,feeder,1.0,N Current (RMS),A,36.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:40:00+00:00,busbar,,L3 Active Power,kW,-2.87
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:40:00+00:00,busbar,,L2 Active Power,kW,14.04
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:40:00+00:00,busbar,,L1 Active Power,kW,-8.61
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:40:00+00:00,busbar,,N Current (RMS),A,80.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:40:00+00:00,busbar,,L3 Current (RMS),A,46.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:40:00+00:00,busbar,,L2 Current (RMS),A,69.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:40:00+00:00,busbar,,L1 Current (RMS),A,48.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.69
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.28
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.68
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,-3.04
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:30:00+00:00,feeder,3.0,N Current (RMS),A,46.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.59
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.51
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:30:00+00:00,feeder,2.0,N Current (RMS),A,6.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.66
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.59
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:30:00+00:00,feeder,1.0,N Current (RMS),A,22.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.92
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:30:00+00:00,busbar,,L3 Active Power,kW,5.71
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:30:00+00:00,busbar,,L2 Active Power,kW,22.85
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:30:00+00:00,busbar,,L1 Active Power,kW,5.59
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:30:00+00:00,busbar,,N Current (RMS),A,64.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:30:00+00:00,busbar,,L3 Current (RMS),A,39.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:30:00+00:00,busbar,,L2 Current (RMS),A,101.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:30:00+00:00,busbar,,L1 Current (RMS),A,44.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.69
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,-5.37
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.97
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,-7.72
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:20:00+00:00,feeder,3.0,N Current (RMS),A,57.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.65
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.68
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:20:00+00:00,feeder,2.0,N Current (RMS),A,9.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.76
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.64
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.63
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:20:00+00:00,feeder,1.0,N Current (RMS),A,25.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.76
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:20:00+00:00,busbar,,L3 Active Power,kW,0.04
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:20:00+00:00,busbar,,L2 Active Power,kW,22.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:20:00+00:00,busbar,,L1 Active Power,kW,0.23
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:20:00+00:00,busbar,,N Current (RMS),A,82.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:20:00+00:00,busbar,,L3 Current (RMS),A,46.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:20:00+00:00,busbar,,L2 Current (RMS),A,99.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:20:00+00:00,busbar,,L1 Current (RMS),A,43.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.41
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.21
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-6.74
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:10:00+00:00,feeder,3.0,N Current (RMS),A,53.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.74
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.42
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.04
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:10:00+00:00,feeder,2.0,N Current (RMS),A,8.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.63
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.12
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:10:00+00:00,feeder,1.0,N Current (RMS),A,28.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.73
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:10:00+00:00,busbar,,L3 Active Power,kW,1.93
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:10:00+00:00,busbar,,L2 Active Power,kW,19.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:10:00+00:00,busbar,,L1 Active Power,kW,0.35
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:10:00+00:00,busbar,,N Current (RMS),A,74.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:10:00+00:00,busbar,,L3 Current (RMS),A,48.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:10:00+00:00,busbar,,L2 Current (RMS),A,88.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:10:00+00:00,busbar,,L1 Current (RMS),A,37.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.01
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.17
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.91
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-1.56
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:00:00+00:00,feeder,3.0,N Current (RMS),A,55.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.29
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.39
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:00:00+00:00,feeder,2.0,N Current (RMS),A,6.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.12
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:00:00+00:00,feeder,1.0,N Current (RMS),A,33.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.31
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:00:00+00:00,busbar,,L3 Active Power,kW,8.36
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:00:00+00:00,busbar,,L2 Active Power,kW,23.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:00:00+00:00,busbar,,L1 Active Power,kW,5.16
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:00:00+00:00,busbar,,N Current (RMS),A,72.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:00:00+00:00,busbar,,L3 Current (RMS),A,52.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:00:00+00:00,busbar,,L2 Current (RMS),A,105.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 15:00:00+00:00,busbar,,L1 Current (RMS),A,45.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.14
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,-8.85
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-14.12
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:50:00+00:00,feeder,3.0,N Current (RMS),A,53.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.89
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.19
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:50:00+00:00,feeder,2.0,N Current (RMS),A,11.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.07
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.25
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:50:00+00:00,feeder,1.0,N Current (RMS),A,32.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.24
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:50:00+00:00,busbar,,L3 Active Power,kW,-4.96
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:50:00+00:00,busbar,,L2 Active Power,kW,9.92
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:50:00+00:00,busbar,,L1 Active Power,kW,-15.05
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:50:00+00:00,busbar,,N Current (RMS),A,89.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:50:00+00:00,busbar,,L3 Current (RMS),A,44.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:50:00+00:00,busbar,,L2 Current (RMS),A,52.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:50:00+00:00,busbar,,L1 Current (RMS),A,68.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.97
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,-6.36
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-8.63
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:40:00+00:00,feeder,3.0,N Current (RMS),A,50.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.03
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:40:00+00:00,feeder,2.0,N Current (RMS),A,9.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.62
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:40:00+00:00,feeder,1.0,N Current (RMS),A,29.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.26
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:40:00+00:00,busbar,,L3 Active Power,kW,-3.95
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:40:00+00:00,busbar,,L2 Active Power,kW,13.08
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:40:00+00:00,busbar,,L1 Active Power,kW,-9.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:40:00+00:00,busbar,,N Current (RMS),A,83.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:40:00+00:00,busbar,,L3 Current (RMS),A,54.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:40:00+00:00,busbar,,L2 Current (RMS),A,72.3
