Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:40:00+00:00,busbar,,L1 Current (RMS),A,58.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.44
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-12.02
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.54
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-14.52
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:30:00+00:00,feeder,3.0,N Current (RMS),A,52.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,64.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:30:00+00:00,feeder,2.0,N Current (RMS),A,10.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.49
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.23
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:30:00+00:00,feeder,1.0,N Current (RMS),A,29.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:30:00+00:00,busbar,,L3 Active Power,kW,-9.25
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:30:00+00:00,busbar,,L2 Active Power,kW,9.76
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:30:00+00:00,busbar,,L1 Active Power,kW,-15.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:30:00+00:00,busbar,,N Current (RMS),A,84.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:30:00+00:00,busbar,,L3 Current (RMS),A,48.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:30:00+00:00,busbar,,L2 Current (RMS),A,52.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:30:00+00:00,busbar,,L1 Current (RMS),A,70.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.56
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,-1.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.64
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-6.19
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:20:00+00:00,feeder,3.0,N Current (RMS),A,61.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,62.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.66
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.32
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:20:00+00:00,feeder,2.0,N Current (RMS),A,6.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.16
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:20:00+00:00,feeder,1.0,N Current (RMS),A,29.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:20:00+00:00,busbar,,L3 Active Power,kW,0.76
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:20:00+00:00,busbar,,L2 Active Power,kW,20.47
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:20:00+00:00,busbar,,L1 Active Power,kW,-6.26
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:20:00+00:00,busbar,,N Current (RMS),A,92.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:20:00+00:00,busbar,,L3 Current (RMS),A,47.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:20:00+00:00,busbar,,L2 Current (RMS),A,97.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:20:00+00:00,busbar,,L1 Current (RMS),A,49.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.29
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.09
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.93
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:10:00+00:00,feeder,3.0,N Current (RMS),A,49.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:10:00+00:00,feeder,2.0,N Current (RMS),A,8.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.25
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:10:00+00:00,feeder,1.0,N Current (RMS),A,31.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.34
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:10:00+00:00,busbar,,L3 Active Power,kW,6.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:10:00+00:00,busbar,,L2 Active Power,kW,23.06
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:10:00+00:00,busbar,,L1 Active Power,kW,1.47
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:10:00+00:00,busbar,,N Current (RMS),A,79.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:10:00+00:00,busbar,,L3 Current (RMS),A,46.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:10:00+00:00,busbar,,L2 Current (RMS),A,102.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:10:00+00:00,busbar,,L1 Current (RMS),A,40.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.14
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.04
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-5.99
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:00:00+00:00,feeder,3.0,N Current (RMS),A,57.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.11
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.78
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:00:00+00:00,feeder,2.0,N Current (RMS),A,16.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.46
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.29
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:00:00+00:00,feeder,1.0,N Current (RMS),A,22.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.11
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:00:00+00:00,busbar,,L3 Active Power,kW,4.05
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:00:00+00:00,busbar,,L2 Active Power,kW,14.61
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:00:00+00:00,busbar,,L1 Active Power,kW,-7.06
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:00:00+00:00,busbar,,N Current (RMS),A,85.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:00:00+00:00,busbar,,L3 Current (RMS),A,59.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:00:00+00:00,busbar,,L2 Current (RMS),A,71.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 14:00:00+00:00,busbar,,L1 Current (RMS),A,53.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.59
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.12
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-10.93
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.31
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-15.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:50:00+00:00,feeder,3.0,N Current (RMS),A,54.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,64.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.79
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:50:00+00:00,feeder,2.0,N Current (RMS),A,12.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.64
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.03
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.55
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:50:00+00:00,feeder,1.0,N Current (RMS),A,23.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.02
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:50:00+00:00,busbar,,L3 Active Power,kW,-9.09
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:50:00+00:00,busbar,,L2 Active Power,kW,6.61
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:50:00+00:00,busbar,,L1 Active Power,kW,-16.84
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:50:00+00:00,busbar,,N Current (RMS),A,83.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:50:00+00:00,busbar,,L3 Current (RMS),A,44.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:50:00+00:00,busbar,,L2 Current (RMS),A,39.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:50:00+00:00,busbar,,L1 Current (RMS),A,72.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.08
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.46
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-10.09
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.53
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-14.09
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:40:00+00:00,feeder,3.0,N Current (RMS),A,56.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.67
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:40:00+00:00,feeder,2.0,N Current (RMS),A,8.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.51
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.64
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.67
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:40:00+00:00,feeder,1.0,N Current (RMS),A,26.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.47
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:40:00+00:00,busbar,,L3 Active Power,kW,-8.91
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:40:00+00:00,busbar,,L2 Active Power,kW,7.33
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:40:00+00:00,busbar,,L1 Active Power,kW,-14.56
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:40:00+00:00,busbar,,N Current (RMS),A,85.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:40:00+00:00,busbar,,L3 Current (RMS),A,59.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:40:00+00:00,busbar,,L2 Current (RMS),A,44.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:40:00+00:00,busbar,,L1 Current (RMS),A,67.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.31
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-11.35
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.13
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-12.16
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:30:00+00:00,feeder,3.0,N Current (RMS),A,43.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.59
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.29
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:30:00+00:00,feeder,2.0,N Current (RMS),A,7.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.55
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.32
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.57
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:30:00+00:00,feeder,1.0,N Current (RMS),A,27.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:30:00+00:00,busbar,,L3 Active Power,kW,-10.21
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:30:00+00:00,busbar,,L2 Active Power,kW,7.47
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:30:00+00:00,busbar,,L1 Active Power,kW,-10.29
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:30:00+00:00,busbar,,N Current (RMS),A,65.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:30:00+00:00,busbar,,L3 Current (RMS),A,45.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:30:00+00:00,busbar,,L2 Current (RMS),A,42.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:30:00+00:00,busbar,,L1 Current (RMS),A,48.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.95
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-6.49
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-8.94
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:20:00+00:00,feeder,3.0,N Current (RMS),A,42.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.65
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:20:00+00:00,feeder,2.0,N Current (RMS),A,5.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.64
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.67
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.64
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:20:00+00:00,feeder,1.0,N Current (RMS),A,27.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.81
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:20:00+00:00,busbar,,L3 Active Power,kW,-5.19
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:20:00+00:00,busbar,,L2 Active Power,kW,9.89
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:20:00+00:00,busbar,,L1 Active Power,kW,-8.08
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:20:00+00:00,busbar,,N Current (RMS),A,64.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:20:00+00:00,busbar,,L3 Current (RMS),A,31.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:20:00+00:00,busbar,,L2 Current (RMS),A,50.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:20:00+00:00,busbar,,L1 Current (RMS),A,42.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.29
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.51
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.88
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-5.39
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:10:00+00:00,feeder,3.0,N Current (RMS),A,49.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.62
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.37
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:10:00+00:00,feeder,2.0,N Current (RMS),A,8.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.68
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.51
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:10:00+00:00,feeder,1.0,N Current (RMS),A,20.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:10:00+00:00,busbar,,L3 Active Power,kW,1.31
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:10:00+00:00,busbar,,L2 Active Power,kW,13.92
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:10:00+00:00,busbar,,L1 Active Power,kW,-2.97
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:10:00+00:00,busbar,,N Current (RMS),A,63.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:10:00+00:00,busbar,,L3 Current (RMS),A,24.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:10:00+00:00,busbar,,L2 Current (RMS),A,64.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:10:00+00:00,busbar,,L1 Current (RMS),A,28.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.67
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.73
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.41
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-1.69
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:00:00+00:00,feeder,3.0,N Current (RMS),A,58.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,60.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.57
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.36
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:00:00+00:00,feeder,2.0,N Current (RMS),A,6.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.25
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:00:00+00:00,feeder,1.0,N Current (RMS),A,29.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.81
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:00:00+00:00,busbar,,L3 Active Power,kW,2.52
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:00:00+00:00,busbar,,L2 Active Power,kW,22.03
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:00:00+00:00,busbar,,L1 Active Power,kW,-0.13
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:00:00+00:00,busbar,,N Current (RMS),A,85.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:00:00+00:00,busbar,,L3 Current (RMS),A,45.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:00:00+00:00,busbar,,L2 Current (RMS),A,99.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 13:00:00+00:00,busbar,,L1 Current (RMS),A,35.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.22
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.84
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-2.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:50:00+00:00,feeder,3.0,N Current (RMS),A,37.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.41
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.32
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:50:00+00:00,feeder,2.0,N Current (RMS),A,3.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.48
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.53
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.67
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:50:00+00:00,feeder,1.0,N Current (RMS),A,20.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:50:00+00:00,busbar,,L3 Active Power,kW,-2.95
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:50:00+00:00,busbar,,L2 Active Power,kW,11.08
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:50:00+00:00,busbar,,L1 Active Power,kW,-1.75
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:50:00+00:00,busbar,,N Current (RMS),A,55.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:50:00+00:00,busbar,,L3 Current (RMS),A,31.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:50:00+00:00,busbar,,L2 Current (RMS),A,60.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:50:00+00:00,busbar,,L1 Current (RMS),A,33.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.61
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.19
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.65
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.73
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:40:00+00:00,feeder,3.0,N Current (RMS),A,55.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
