Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,76.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.38
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.35
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:40:00+00:00,feeder,2.0,N Current (RMS),A,4.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.93
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.18
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:40:00+00:00,feeder,1.0,N Current (RMS),A,26.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.28
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:40:00+00:00,busbar,,L3 Active Power,kW,2.83
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:40:00+00:00,busbar,,L2 Active Power,kW,24.94
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:40:00+00:00,busbar,,L1 Active Power,kW,6.53
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:40:00+00:00,busbar,,N Current (RMS),A,79.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:40:00+00:00,busbar,,L3 Current (RMS),A,43.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:40:00+00:00,busbar,,L2 Current (RMS),A,110.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:40:00+00:00,busbar,,L1 Current (RMS),A,43.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.67
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.77
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.47
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:30:00+00:00,feeder,3.0,N Current (RMS),A,49.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,76.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:30:00+00:00,feeder,2.0,N Current (RMS),A,9.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.56
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.55
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:30:00+00:00,feeder,1.0,N Current (RMS),A,27.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.76
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:30:00+00:00,busbar,,L3 Active Power,kW,5.66
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:30:00+00:00,busbar,,L2 Active Power,kW,26.12
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:30:00+00:00,busbar,,L1 Active Power,kW,5.89
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:30:00+00:00,busbar,,N Current (RMS),A,78.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:30:00+00:00,busbar,,L3 Current (RMS),A,38.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:30:00+00:00,busbar,,L2 Current (RMS),A,115.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:30:00+00:00,busbar,,L1 Current (RMS),A,40.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.24
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.19
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:20:00+00:00,feeder,3.0,N Current (RMS),A,58.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,70.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.89
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.39
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:20:00+00:00,feeder,2.0,N Current (RMS),A,5.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:20:00+00:00,feeder,1.0,N Current (RMS),A,15.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.61
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:20:00+00:00,busbar,,L3 Active Power,kW,3.84
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:20:00+00:00,busbar,,L2 Active Power,kW,16.87
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:20:00+00:00,busbar,,L1 Active Power,kW,2.05
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:20:00+00:00,busbar,,N Current (RMS),A,66.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:20:00+00:00,busbar,,L3 Current (RMS),A,40.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:20:00+00:00,busbar,,L2 Current (RMS),A,77.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:20:00+00:00,busbar,,L1 Current (RMS),A,33.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.53
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.46
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.37
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:10:00+00:00,feeder,3.0,N Current (RMS),A,56.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,66.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.55
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.37
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:10:00+00:00,feeder,2.0,N Current (RMS),A,4.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.13
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.94
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:10:00+00:00,feeder,1.0,N Current (RMS),A,13.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.68
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:10:00+00:00,busbar,,L3 Active Power,kW,5.37
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:10:00+00:00,busbar,,L2 Active Power,kW,13.62
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:10:00+00:00,busbar,,L1 Active Power,kW,0.68
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:10:00+00:00,busbar,,N Current (RMS),A,61.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:10:00+00:00,busbar,,L3 Current (RMS),A,41.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:10:00+00:00,busbar,,L2 Current (RMS),A,65.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:10:00+00:00,busbar,,L1 Current (RMS),A,30.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.23
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.24
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.86
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.29
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-3.83
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:00:00+00:00,feeder,3.0,N Current (RMS),A,65.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.28
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:00:00+00:00,feeder,2.0,N Current (RMS),A,5.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.36
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.38
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:00:00+00:00,feeder,1.0,N Current (RMS),A,14.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:00:00+00:00,busbar,,L3 Active Power,kW,-3.71
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:00:00+00:00,busbar,,L2 Active Power,kW,12.96
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:00:00+00:00,busbar,,L1 Active Power,kW,-3.01
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:00:00+00:00,busbar,,N Current (RMS),A,71.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:00:00+00:00,busbar,,L3 Current (RMS),A,50.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:00:00+00:00,busbar,,L2 Current (RMS),A,77.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 12:00:00+00:00,busbar,,L1 Current (RMS),A,40.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.67
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.82
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,-6.99
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.24
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-7.89
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:50:00+00:00,feeder,3.0,N Current (RMS),A,60.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.87
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.26
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:50:00+00:00,feeder,2.0,N Current (RMS),A,7.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.09
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-4.96
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.18
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:50:00+00:00,feeder,1.0,N Current (RMS),A,18.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.04
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:50:00+00:00,busbar,,L3 Active Power,kW,-6.21
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:50:00+00:00,busbar,,L2 Active Power,kW,3.55
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:50:00+00:00,busbar,,L1 Active Power,kW,-5.91
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:50:00+00:00,busbar,,N Current (RMS),A,52.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:50:00+00:00,busbar,,L3 Current (RMS),A,46.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:50:00+00:00,busbar,,L2 Current (RMS),A,39.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:50:00+00:00,busbar,,L1 Current (RMS),A,41.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.47
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.62
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.26
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-3.34
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:40:00+00:00,feeder,3.0,N Current (RMS),A,57.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,61.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.71
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.37
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:40:00+00:00,feeder,2.0,N Current (RMS),A,7.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.67
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.69
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:40:00+00:00,feeder,1.0,N Current (RMS),A,20.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.44
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:40:00+00:00,busbar,,L3 Active Power,kW,3.77
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:40:00+00:00,busbar,,L2 Active Power,kW,9.95
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:40:00+00:00,busbar,,L1 Active Power,kW,-1.44
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:40:00+00:00,busbar,,N Current (RMS),A,53.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:40:00+00:00,busbar,,L3 Current (RMS),A,30.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:40:00+00:00,busbar,,L2 Current (RMS),A,55.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:40:00+00:00,busbar,,L1 Current (RMS),A,30.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.48
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.81
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:30:00+00:00,feeder,3.0,N Current (RMS),A,45.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.52
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.44
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.64
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:30:00+00:00,feeder,2.0,N Current (RMS),A,11.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:30:00+00:00,feeder,1.0,N Current (RMS),A,14.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:30:00+00:00,busbar,,L3 Active Power,kW,3.78
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:30:00+00:00,busbar,,L2 Active Power,kW,10.95
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:30:00+00:00,busbar,,L1 Active Power,kW,4.97
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:30:00+00:00,busbar,,N Current (RMS),A,45.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:30:00+00:00,busbar,,L3 Current (RMS),A,37.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:30:00+00:00,busbar,,L2 Current (RMS),A,57.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:30:00+00:00,busbar,,L1 Current (RMS),A,38.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.31
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.76
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:20:00+00:00,feeder,3.0,N Current (RMS),A,55.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,72.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.52
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.42
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:20:00+00:00,feeder,2.0,N Current (RMS),A,4.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:20:00+00:00,feeder,1.0,N Current (RMS),A,13.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.56
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:20:00+00:00,busbar,,L3 Active Power,kW,9.13
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:20:00+00:00,busbar,,L2 Active Power,kW,17.88
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:20:00+00:00,busbar,,L1 Active Power,kW,5.37
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:20:00+00:00,busbar,,N Current (RMS),A,59.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:20:00+00:00,busbar,,L3 Current (RMS),A,53.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:20:00+00:00,busbar,,L2 Current (RMS),A,82.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:20:00+00:00,busbar,,L1 Current (RMS),A,40.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.47
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.07
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.01
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,-4.81
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:10:00+00:00,feeder,3.0,N Current (RMS),A,56.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.71
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.38
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:10:00+00:00,feeder,2.0,N Current (RMS),A,5.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:10:00+00:00,feeder,1.0,N Current (RMS),A,12.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.42
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:10:00+00:00,busbar,,L3 Active Power,kW,0.05
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:10:00+00:00,busbar,,L2 Active Power,kW,10.39
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:10:00+00:00,busbar,,L1 Active Power,kW,-1.35
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:10:00+00:00,busbar,,N Current (RMS),A,58.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:10:00+00:00,busbar,,L3 Current (RMS),A,36.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:10:00+00:00,busbar,,L2 Current (RMS),A,52.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:10:00+00:00,busbar,,L1 Current (RMS),A,30.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.91
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,-1.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.29
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-4.51
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:00:00+00:00,feeder,3.0,N Current (RMS),A,52.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:00:00+00:00,feeder,2.0,N Current (RMS),A,6.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:00:00+00:00,feeder,1.0,N Current (RMS),A,13.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.52
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:00:00+00:00,busbar,,L3 Active Power,kW,1.66
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:00:00+00:00,busbar,,L2 Active Power,kW,13.56
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:00:00+00:00,busbar,,L1 Active Power,kW,-1.69
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:00:00+00:00,busbar,,N Current (RMS),A,61.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:00:00+00:00,busbar,,L3 Current (RMS),A,24.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:00:00+00:00,busbar,,L2 Current (RMS),A,63.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 11:00:00+00:00,busbar,,L1 Current (RMS),A,26.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.98
892873,THE COPPICE BARNBY MOOR,2023-08-17 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.03
892873,THE COPPICE BARNBY MOOR,2023-08-17 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.48
892873,THE COPPICE BARNBY MOOR,2023-08-17 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,-3.79
892873,THE COPPICE BARNBY MOOR,2023-08-17 10:50:00+00:00,feeder,3.0,N Current (RMS),A,56.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
892873,THE COPPICE BARNBY MOOR,2023-08-17 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
892873,THE COPPICE BARNBY MOOR,2023-08-17 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
892873,THE COPPICE BARNBY MOOR,2023-08-17 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.48
892873,THE COPPICE BARNBY MOOR,2023-08-17 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
892873,THE COPPICE BARNBY MOOR,2023-08-17 10:50:00+00:00,feeder,2.0,N Current (RMS),A,5.9
