Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892873,THE COPPICE BARNBY MOOR,2023-08-17 09:00:00+00:00,feeder,1.0,N Current (RMS),A,29.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
892873,THE COPPICE BARNBY MOOR,2023-08-17 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
892873,THE COPPICE BARNBY MOOR,2023-08-17 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
892873,THE COPPICE BARNBY MOOR,2023-08-17 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
892873,THE COPPICE BARNBY MOOR,2023-08-17 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
892873,THE COPPICE BARNBY MOOR,2023-08-17 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
892873,THE COPPICE BARNBY MOOR,2023-08-17 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.44
892873,THE COPPICE BARNBY MOOR,2023-08-17 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
892873,THE COPPICE BARNBY MOOR,2023-08-17 09:00:00+00:00,busbar,,L3 Active Power,kW,19.26
892873,THE COPPICE BARNBY MOOR,2023-08-17 09:00:00+00:00,busbar,,L2 Active Power,kW,38.93
892873,THE COPPICE BARNBY MOOR,2023-08-17 09:00:00+00:00,busbar,,L1 Active Power,kW,7.04
892873,THE COPPICE BARNBY MOOR,2023-08-17 09:00:00+00:00,busbar,,N Current (RMS),A,105.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 09:00:00+00:00,busbar,,L3 Current (RMS),A,82.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 09:00:00+00:00,busbar,,L2 Current (RMS),A,164.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 09:00:00+00:00,busbar,,L1 Current (RMS),A,37.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.43
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.07
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.13
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,24.31
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:50:00+00:00,feeder,3.0,N Current (RMS),A,68.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,103.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.11
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:50:00+00:00,feeder,2.0,N Current (RMS),A,26.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.05
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:50:00+00:00,feeder,1.0,N Current (RMS),A,27.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.71
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:50:00+00:00,busbar,,L3 Active Power,kW,27.44
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:50:00+00:00,busbar,,L2 Active Power,kW,35.94
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:50:00+00:00,busbar,,L1 Active Power,kW,8.75
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:50:00+00:00,busbar,,N Current (RMS),A,93.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:50:00+00:00,busbar,,L3 Current (RMS),A,116.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:50:00+00:00,busbar,,L2 Current (RMS),A,151.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:50:00+00:00,busbar,,L1 Current (RMS),A,42.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.16
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.36
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.93
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.01
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:40:00+00:00,feeder,3.0,N Current (RMS),A,47.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,72.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.51
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:40:00+00:00,feeder,2.0,N Current (RMS),A,4.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.14
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:40:00+00:00,feeder,1.0,N Current (RMS),A,22.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.69
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:40:00+00:00,busbar,,L3 Active Power,kW,11.93
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:40:00+00:00,busbar,,L2 Active Power,kW,27.66
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:40:00+00:00,busbar,,L1 Active Power,kW,8.48
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:40:00+00:00,busbar,,N Current (RMS),A,67.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:40:00+00:00,busbar,,L3 Current (RMS),A,51.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:40:00+00:00,busbar,,L2 Current (RMS),A,117.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:40:00+00:00,busbar,,L1 Current (RMS),A,42.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.74
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.99
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.25
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.95
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:30:00+00:00,feeder,3.0,N Current (RMS),A,50.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,75.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:30:00+00:00,feeder,2.0,N Current (RMS),A,4.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.46
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.94
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:30:00+00:00,feeder,1.0,N Current (RMS),A,21.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:30:00+00:00,busbar,,L3 Active Power,kW,18.62
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:30:00+00:00,busbar,,L2 Active Power,kW,25.43
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:30:00+00:00,busbar,,L1 Active Power,kW,8.93
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:30:00+00:00,busbar,,N Current (RMS),A,63.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:30:00+00:00,busbar,,L3 Current (RMS),A,80.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:30:00+00:00,busbar,,L2 Current (RMS),A,108.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:30:00+00:00,busbar,,L1 Current (RMS),A,45.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.45
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.52
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.39
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.65
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:20:00+00:00,feeder,3.0,N Current (RMS),A,39.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,63.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:20:00+00:00,feeder,2.0,N Current (RMS),A,6.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.02
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.35
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:20:00+00:00,feeder,1.0,N Current (RMS),A,22.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:20:00+00:00,busbar,,L3 Active Power,kW,15.57
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:20:00+00:00,busbar,,L2 Active Power,kW,24.57
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:20:00+00:00,busbar,,L1 Active Power,kW,8.15
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:20:00+00:00,busbar,,N Current (RMS),A,60.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:20:00+00:00,busbar,,L3 Current (RMS),A,66.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:20:00+00:00,busbar,,L2 Current (RMS),A,104.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:20:00+00:00,busbar,,L1 Current (RMS),A,42.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.71
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.93
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.62
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.98
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.06
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:10:00+00:00,feeder,3.0,N Current (RMS),A,41.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,63.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.89
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:10:00+00:00,feeder,2.0,N Current (RMS),A,3.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.46
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:10:00+00:00,feeder,1.0,N Current (RMS),A,25.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:10:00+00:00,busbar,,L3 Active Power,kW,13.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:10:00+00:00,busbar,,L2 Active Power,kW,26.33
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:10:00+00:00,busbar,,L1 Active Power,kW,8.22
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:10:00+00:00,busbar,,N Current (RMS),A,63.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:10:00+00:00,busbar,,L3 Current (RMS),A,57.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:10:00+00:00,busbar,,L2 Current (RMS),A,110.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:10:00+00:00,busbar,,L1 Current (RMS),A,42.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.48
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.82
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.47
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.17
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:00:00+00:00,feeder,3.0,N Current (RMS),A,39.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,65.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.46
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:00:00+00:00,feeder,2.0,N Current (RMS),A,5.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.31
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:00:00+00:00,feeder,1.0,N Current (RMS),A,19.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:00:00+00:00,busbar,,L3 Active Power,kW,13.13
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:00:00+00:00,busbar,,L2 Active Power,kW,23.95
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:00:00+00:00,busbar,,L1 Active Power,kW,8.58
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:00:00+00:00,busbar,,N Current (RMS),A,55.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:00:00+00:00,busbar,,L3 Current (RMS),A,55.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:00:00+00:00,busbar,,L2 Current (RMS),A,101.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 08:00:00+00:00,busbar,,L1 Current (RMS),A,43.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.12
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.64
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.05
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.04
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:50:00+00:00,feeder,3.0,N Current (RMS),A,45.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,68.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:50:00+00:00,feeder,2.0,N Current (RMS),A,8.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.51
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.75
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:50:00+00:00,feeder,1.0,N Current (RMS),A,26.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.37
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:50:00+00:00,busbar,,L3 Active Power,kW,16.36
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:50:00+00:00,busbar,,L2 Active Power,kW,28.38
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:50:00+00:00,busbar,,L1 Active Power,kW,9.89
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:50:00+00:00,busbar,,N Current (RMS),A,68.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:50:00+00:00,busbar,,L3 Current (RMS),A,76.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:50:00+00:00,busbar,,L2 Current (RMS),A,119.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:50:00+00:00,busbar,,L1 Current (RMS),A,50.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.36
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.62
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.29
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.49
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:40:00+00:00,feeder,3.0,N Current (RMS),A,44.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,74.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:40:00+00:00,feeder,2.0,N Current (RMS),A,7.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.82
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.97
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:40:00+00:00,feeder,1.0,N Current (RMS),A,26.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:40:00+00:00,busbar,,L3 Active Power,kW,15.76
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:40:00+00:00,busbar,,L2 Active Power,kW,29.12
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:40:00+00:00,busbar,,L1 Active Power,kW,8.74
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:40:00+00:00,busbar,,N Current (RMS),A,67.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:40:00+00:00,busbar,,L3 Current (RMS),A,68.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:40:00+00:00,busbar,,L2 Current (RMS),A,121.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:40:00+00:00,busbar,,L1 Current (RMS),A,44.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.49
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.15
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.17
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.06
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:30:00+00:00,feeder,3.0,N Current (RMS),A,38.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,68.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:30:00+00:00,feeder,2.0,N Current (RMS),A,4.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.35
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:30:00+00:00,feeder,1.0,N Current (RMS),A,25.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.07
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:30:00+00:00,busbar,,L3 Active Power,kW,10.07
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:30:00+00:00,busbar,,L2 Active Power,kW,27.96
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:30:00+00:00,busbar,,L1 Active Power,kW,9.32
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:30:00+00:00,busbar,,N Current (RMS),A,59.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:30:00+00:00,busbar,,L3 Current (RMS),A,45.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:30:00+00:00,busbar,,L2 Current (RMS),A,117.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:30:00+00:00,busbar,,L1 Current (RMS),A,47.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.48
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.17
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.98
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:20:00+00:00,feeder,3.0,N Current (RMS),A,45.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,73.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:20:00+00:00,feeder,2.0,N Current (RMS),A,20.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.88
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:20:00+00:00,feeder,1.0,N Current (RMS),A,27.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.84
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:20:00+00:00,busbar,,L3 Active Power,kW,13.41
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:20:00+00:00,busbar,,L2 Active Power,kW,28.59
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:20:00+00:00,busbar,,L1 Active Power,kW,11.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:20:00+00:00,busbar,,N Current (RMS),A,61.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:20:00+00:00,busbar,,L3 Current (RMS),A,58.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:20:00+00:00,busbar,,L2 Current (RMS),A,121.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:20:00+00:00,busbar,,L1 Current (RMS),A,56.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.29
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.13
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.93
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.86
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:10:00+00:00,feeder,3.0,N Current (RMS),A,34.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.59
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:10:00+00:00,feeder,2.0,N Current (RMS),A,3.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:10:00+00:00,feeder,1.0,N Current (RMS),A,21.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
