Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:10:00+00:00,busbar,,L3 Active Power,kW,13.92
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:10:00+00:00,busbar,,L2 Active Power,kW,22.98
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:10:00+00:00,busbar,,L1 Active Power,kW,8.48
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:10:00+00:00,busbar,,N Current (RMS),A,51.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:10:00+00:00,busbar,,L3 Current (RMS),A,58.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:10:00+00:00,busbar,,L2 Current (RMS),A,97.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:10:00+00:00,busbar,,L1 Current (RMS),A,41.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.64
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.27
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.77
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.06
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:00:00+00:00,feeder,3.0,N Current (RMS),A,60.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,75.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,68.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:00:00+00:00,feeder,2.0,N Current (RMS),A,7.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.55
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:00:00+00:00,feeder,1.0,N Current (RMS),A,22.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:00:00+00:00,busbar,,L3 Active Power,kW,20.77
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:00:00+00:00,busbar,,L2 Active Power,kW,26.61
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:00:00+00:00,busbar,,L1 Active Power,kW,8.02
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:00:00+00:00,busbar,,N Current (RMS),A,81.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:00:00+00:00,busbar,,L3 Current (RMS),A,101.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:00:00+00:00,busbar,,L2 Current (RMS),A,113.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 07:00:00+00:00,busbar,,L1 Current (RMS),A,48.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.34
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.65
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.62
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:50:00+00:00,feeder,3.0,N Current (RMS),A,36.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,62.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:50:00+00:00,feeder,2.0,N Current (RMS),A,6.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.55
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:50:00+00:00,feeder,1.0,N Current (RMS),A,22.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.36
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:50:00+00:00,busbar,,L3 Active Power,kW,11.32
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:50:00+00:00,busbar,,L2 Active Power,kW,26.17
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:50:00+00:00,busbar,,L1 Active Power,kW,8.26
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:50:00+00:00,busbar,,N Current (RMS),A,58.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:50:00+00:00,busbar,,L3 Current (RMS),A,48.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:50:00+00:00,busbar,,L2 Current (RMS),A,109.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:50:00+00:00,busbar,,L1 Current (RMS),A,41.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.54
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.44
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.24
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.07
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:40:00+00:00,feeder,3.0,N Current (RMS),A,61.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,90.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:40:00+00:00,feeder,2.0,N Current (RMS),A,6.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.75
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:40:00+00:00,feeder,1.0,N Current (RMS),A,10.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.54
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:40:00+00:00,busbar,,L3 Active Power,kW,12.02
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:40:00+00:00,busbar,,L2 Active Power,kW,29.29
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:40:00+00:00,busbar,,L1 Active Power,kW,8.57
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:40:00+00:00,busbar,,N Current (RMS),A,73.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:40:00+00:00,busbar,,L3 Current (RMS),A,52.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:40:00+00:00,busbar,,L2 Current (RMS),A,123.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:40:00+00:00,busbar,,L1 Current (RMS),A,42.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.28
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.58
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.41
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:30:00+00:00,feeder,3.0,N Current (RMS),A,50.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,77.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:30:00+00:00,feeder,2.0,N Current (RMS),A,5.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.79
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.07
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:30:00+00:00,feeder,1.0,N Current (RMS),A,11.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.86
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:30:00+00:00,busbar,,L3 Active Power,kW,16.38
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:30:00+00:00,busbar,,L2 Active Power,kW,25.51
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:30:00+00:00,busbar,,L1 Active Power,kW,11.93
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:30:00+00:00,busbar,,N Current (RMS),A,56.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:30:00+00:00,busbar,,L3 Current (RMS),A,69.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:30:00+00:00,busbar,,L2 Current (RMS),A,108.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:30:00+00:00,busbar,,L1 Current (RMS),A,55.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.19
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.45
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:20:00+00:00,feeder,3.0,N Current (RMS),A,36.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.87
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:20:00+00:00,feeder,2.0,N Current (RMS),A,7.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.73
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.97
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:20:00+00:00,feeder,1.0,N Current (RMS),A,21.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:20:00+00:00,busbar,,L3 Active Power,kW,11.53
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:20:00+00:00,busbar,,L2 Active Power,kW,19.63
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:20:00+00:00,busbar,,L1 Active Power,kW,15.78
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:20:00+00:00,busbar,,N Current (RMS),A,42.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:20:00+00:00,busbar,,L3 Current (RMS),A,57.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:20:00+00:00,busbar,,L2 Current (RMS),A,83.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:20:00+00:00,busbar,,L1 Current (RMS),A,70.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.15
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.18
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.51
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:10:00+00:00,feeder,3.0,N Current (RMS),A,36.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:10:00+00:00,feeder,2.0,N Current (RMS),A,9.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.72
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.98
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:10:00+00:00,feeder,1.0,N Current (RMS),A,22.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.92
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:10:00+00:00,busbar,,L3 Active Power,kW,9.97
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:10:00+00:00,busbar,,L2 Active Power,kW,18.74
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:10:00+00:00,busbar,,L1 Active Power,kW,15.21
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:10:00+00:00,busbar,,N Current (RMS),A,40.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:10:00+00:00,busbar,,L3 Current (RMS),A,49.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:10:00+00:00,busbar,,L2 Current (RMS),A,80.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:10:00+00:00,busbar,,L1 Current (RMS),A,67.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.26
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.21
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:00:00+00:00,feeder,3.0,N Current (RMS),A,38.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.63
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:00:00+00:00,feeder,2.0,N Current (RMS),A,6.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.22
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.26
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:00:00+00:00,feeder,1.0,N Current (RMS),A,24.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.82
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:00:00+00:00,busbar,,L3 Active Power,kW,8.56
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:00:00+00:00,busbar,,L2 Active Power,kW,21.43
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:00:00+00:00,busbar,,L1 Active Power,kW,16.26
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:00:00+00:00,busbar,,N Current (RMS),A,40.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:00:00+00:00,busbar,,L3 Current (RMS),A,37.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:00:00+00:00,busbar,,L2 Current (RMS),A,90.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 06:00:00+00:00,busbar,,L1 Current (RMS),A,70.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.77
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.91
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:50:00+00:00,feeder,3.0,N Current (RMS),A,31.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:50:00+00:00,feeder,2.0,N Current (RMS),A,6.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.04
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.23
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:50:00+00:00,feeder,1.0,N Current (RMS),A,21.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.83
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:50:00+00:00,busbar,,L3 Active Power,kW,9.56
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:50:00+00:00,busbar,,L2 Active Power,kW,19.65
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:50:00+00:00,busbar,,L1 Active Power,kW,16.59
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:50:00+00:00,busbar,,N Current (RMS),A,33.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:50:00+00:00,busbar,,L3 Current (RMS),A,41.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:50:00+00:00,busbar,,L2 Current (RMS),A,83.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:50:00+00:00,busbar,,L1 Current (RMS),A,70.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.67
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.72
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.06
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.67
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:40:00+00:00,feeder,3.0,N Current (RMS),A,33.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,60.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:40:00+00:00,feeder,2.0,N Current (RMS),A,8.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.16
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.53
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.06
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:40:00+00:00,feeder,1.0,N Current (RMS),A,11.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:40:00+00:00,busbar,,L3 Active Power,kW,16.52
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:40:00+00:00,busbar,,L2 Active Power,kW,24.51
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:40:00+00:00,busbar,,L1 Active Power,kW,16.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:40:00+00:00,busbar,,N Current (RMS),A,40.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:40:00+00:00,busbar,,L3 Current (RMS),A,68.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:40:00+00:00,busbar,,L2 Current (RMS),A,103.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:40:00+00:00,busbar,,L1 Current (RMS),A,71.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.27
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.34
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:30:00+00:00,feeder,3.0,N Current (RMS),A,36.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,61.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:30:00+00:00,feeder,2.0,N Current (RMS),A,7.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.49
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.33
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.09
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:30:00+00:00,feeder,1.0,N Current (RMS),A,9.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:30:00+00:00,busbar,,L3 Active Power,kW,16.63
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:30:00+00:00,busbar,,L2 Active Power,kW,27.04
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:30:00+00:00,busbar,,L1 Active Power,kW,14.78
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:30:00+00:00,busbar,,N Current (RMS),A,47.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:30:00+00:00,busbar,,L3 Current (RMS),A,68.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:30:00+00:00,busbar,,L2 Current (RMS),A,113.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:30:00+00:00,busbar,,L1 Current (RMS),A,64.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.91
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.55
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.64
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.92
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:20:00+00:00,feeder,3.0,N Current (RMS),A,42.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,67.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.71
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:20:00+00:00,feeder,2.0,N Current (RMS),A,6.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.66
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.88
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.34
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:20:00+00:00,feeder,1.0,N Current (RMS),A,12.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.07
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.92
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:20:00+00:00,busbar,,L3 Active Power,kW,16.01
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:20:00+00:00,busbar,,L2 Active Power,kW,26.38
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:20:00+00:00,busbar,,L1 Active Power,kW,15.56
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:20:00+00:00,busbar,,N Current (RMS),A,45.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:20:00+00:00,busbar,,L3 Current (RMS),A,65.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:20:00+00:00,busbar,,L2 Current (RMS),A,110.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:20:00+00:00,busbar,,L1 Current (RMS),A,67.1
