Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.83
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.66
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.99
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.67
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:10:00+00:00,feeder,3.0,N Current (RMS),A,40.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.64
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:10:00+00:00,feeder,2.0,N Current (RMS),A,6.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.36
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.89
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.32
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:10:00+00:00,feeder,1.0,N Current (RMS),A,15.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.56
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:10:00+00:00,busbar,,L3 Active Power,kW,17.99
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:10:00+00:00,busbar,,L2 Active Power,kW,24.02
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:10:00+00:00,busbar,,L1 Active Power,kW,13.88
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:10:00+00:00,busbar,,N Current (RMS),A,45.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:10:00+00:00,busbar,,L3 Current (RMS),A,73.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:10:00+00:00,busbar,,L2 Current (RMS),A,100.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:10:00+00:00,busbar,,L1 Current (RMS),A,61.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.68
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.25
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.19
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:00:00+00:00,feeder,3.0,N Current (RMS),A,45.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,68.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:00:00+00:00,feeder,2.0,N Current (RMS),A,7.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.19
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.74
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.19
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:00:00+00:00,feeder,1.0,N Current (RMS),A,15.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.95
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:00:00+00:00,busbar,,L3 Active Power,kW,17.68
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:00:00+00:00,busbar,,L2 Active Power,kW,25.86
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:00:00+00:00,busbar,,L1 Active Power,kW,14.69
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:00:00+00:00,busbar,,N Current (RMS),A,47.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:00:00+00:00,busbar,,L3 Current (RMS),A,72.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:00:00+00:00,busbar,,L2 Current (RMS),A,108.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 05:00:00+00:00,busbar,,L1 Current (RMS),A,63.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.94
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.93
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.14
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:50:00+00:00,feeder,3.0,N Current (RMS),A,44.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,68.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.42
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:50:00+00:00,feeder,2.0,N Current (RMS),A,5.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.67
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.24
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:50:00+00:00,feeder,1.0,N Current (RMS),A,13.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:50:00+00:00,busbar,,L3 Active Power,kW,17.02
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:50:00+00:00,busbar,,L2 Active Power,kW,24.68
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:50:00+00:00,busbar,,L1 Active Power,kW,14.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:50:00+00:00,busbar,,N Current (RMS),A,44.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:50:00+00:00,busbar,,L3 Current (RMS),A,70.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:50:00+00:00,busbar,,L2 Current (RMS),A,103.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:50:00+00:00,busbar,,L1 Current (RMS),A,61.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.65
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.47
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:40:00+00:00,feeder,3.0,N Current (RMS),A,41.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,66.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.54
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.37
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:40:00+00:00,feeder,2.0,N Current (RMS),A,3.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.88
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.45
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.09
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:40:00+00:00,feeder,1.0,N Current (RMS),A,27.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,61.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,67.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:40:00+00:00,busbar,,L3 Active Power,kW,20.44
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:40:00+00:00,busbar,,L2 Active Power,kW,23.29
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:40:00+00:00,busbar,,L1 Active Power,kW,19.84
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:40:00+00:00,busbar,,N Current (RMS),A,32.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:40:00+00:00,busbar,,L3 Current (RMS),A,84.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:40:00+00:00,busbar,,L2 Current (RMS),A,98.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:40:00+00:00,busbar,,L1 Current (RMS),A,84.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.43
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.94
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:30:00+00:00,feeder,3.0,N Current (RMS),A,47.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,72.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.28
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:30:00+00:00,feeder,2.0,N Current (RMS),A,5.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.25
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.38
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.97
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:30:00+00:00,feeder,1.0,N Current (RMS),A,27.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,58.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,70.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:30:00+00:00,busbar,,L3 Active Power,kW,20.49
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:30:00+00:00,busbar,,L2 Active Power,kW,24.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:30:00+00:00,busbar,,L1 Active Power,kW,20.83
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:30:00+00:00,busbar,,N Current (RMS),A,33.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:30:00+00:00,busbar,,L3 Current (RMS),A,84.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:30:00+00:00,busbar,,L2 Current (RMS),A,103.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:30:00+00:00,busbar,,L1 Current (RMS),A,87.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.38
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.65
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.28
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:20:00+00:00,feeder,3.0,N Current (RMS),A,43.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,69.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.47
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.43
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:20:00+00:00,feeder,2.0,N Current (RMS),A,3.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.62
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.41
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.11
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:20:00+00:00,feeder,1.0,N Current (RMS),A,25.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,70.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:20:00+00:00,busbar,,L3 Active Power,kW,18.74
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:20:00+00:00,busbar,,L2 Active Power,kW,24.12
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:20:00+00:00,busbar,,L1 Active Power,kW,22.11
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:20:00+00:00,busbar,,N Current (RMS),A,31.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:20:00+00:00,busbar,,L3 Current (RMS),A,76.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:20:00+00:00,busbar,,L2 Current (RMS),A,101.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:20:00+00:00,busbar,,L1 Current (RMS),A,92.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.39
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.63
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.46
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.94
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:10:00+00:00,feeder,3.0,N Current (RMS),A,48.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,76.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.52
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:10:00+00:00,feeder,2.0,N Current (RMS),A,3.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.88
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.73
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.57
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:10:00+00:00,feeder,1.0,N Current (RMS),A,20.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.59
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:10:00+00:00,busbar,,L3 Active Power,kW,16.87
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:10:00+00:00,busbar,,L2 Active Power,kW,26.29
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:10:00+00:00,busbar,,L1 Active Power,kW,17.29
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:10:00+00:00,busbar,,N Current (RMS),A,44.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:10:00+00:00,busbar,,L3 Current (RMS),A,69.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:10:00+00:00,busbar,,L2 Current (RMS),A,110.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:10:00+00:00,busbar,,L1 Current (RMS),A,76.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.71
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.99
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.66
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:00:00+00:00,feeder,3.0,N Current (RMS),A,44.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,67.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.61
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:00:00+00:00,feeder,2.0,N Current (RMS),A,3.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.89
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.03
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:00:00+00:00,feeder,1.0,N Current (RMS),A,31.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.87
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:00:00+00:00,busbar,,L3 Active Power,kW,18.49
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:00:00+00:00,busbar,,L2 Active Power,kW,23.19
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:00:00+00:00,busbar,,L1 Active Power,kW,6.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:00:00+00:00,busbar,,N Current (RMS),A,62.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:00:00+00:00,busbar,,L3 Current (RMS),A,76.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:00:00+00:00,busbar,,L2 Current (RMS),A,98.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 04:00:00+00:00,busbar,,L1 Current (RMS),A,34.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.54
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.02
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.43
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.54
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:50:00+00:00,feeder,3.0,N Current (RMS),A,42.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,66.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.64
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.45
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:50:00+00:00,feeder,2.0,N Current (RMS),A,3.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.18
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.92
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:50:00+00:00,feeder,1.0,N Current (RMS),A,26.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.22
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:50:00+00:00,busbar,,L3 Active Power,kW,17.25
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:50:00+00:00,busbar,,L2 Active Power,kW,23.92
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:50:00+00:00,busbar,,L1 Active Power,kW,6.83
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:50:00+00:00,busbar,,N Current (RMS),A,61.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:50:00+00:00,busbar,,L3 Current (RMS),A,70.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:50:00+00:00,busbar,,L2 Current (RMS),A,100.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:50:00+00:00,busbar,,L1 Current (RMS),A,35.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.78
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.85
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.04
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:40:00+00:00,feeder,3.0,N Current (RMS),A,48.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,76.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:40:00+00:00,feeder,2.0,N Current (RMS),A,3.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.85
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:40:00+00:00,feeder,1.0,N Current (RMS),A,27.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.19
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:40:00+00:00,busbar,,L3 Active Power,kW,16.82
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:40:00+00:00,busbar,,L2 Active Power,kW,26.54
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:40:00+00:00,busbar,,L1 Active Power,kW,7.05
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:40:00+00:00,busbar,,N Current (RMS),A,66.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:40:00+00:00,busbar,,L3 Current (RMS),A,68.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:40:00+00:00,busbar,,L2 Current (RMS),A,110.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:40:00+00:00,busbar,,L1 Current (RMS),A,35.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.48
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.19
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.52
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:30:00+00:00,feeder,3.0,N Current (RMS),A,38.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,62.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.59
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.48
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:30:00+00:00,feeder,2.0,N Current (RMS),A,2.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.79
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.18
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:30:00+00:00,feeder,1.0,N Current (RMS),A,29.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:30:00+00:00,busbar,,L3 Active Power,kW,16.91
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:30:00+00:00,busbar,,L2 Active Power,kW,26.46
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:30:00+00:00,busbar,,L1 Active Power,kW,6.89
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:30:00+00:00,busbar,,N Current (RMS),A,65.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:30:00+00:00,busbar,,L3 Current (RMS),A,69.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:30:00+00:00,busbar,,L2 Current (RMS),A,110.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:30:00+00:00,busbar,,L1 Current (RMS),A,35.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.42
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.95
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:20:00+00:00,feeder,3.0,N Current (RMS),A,39.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,63.2
