Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.62
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.37
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:20:00+00:00,feeder,2.0,N Current (RMS),A,3.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.03
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.47
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:20:00+00:00,feeder,1.0,N Current (RMS),A,31.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.26
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:20:00+00:00,busbar,,L3 Active Power,kW,17.65
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:20:00+00:00,busbar,,L2 Active Power,kW,26.79
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:20:00+00:00,busbar,,L1 Active Power,kW,6.81
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:20:00+00:00,busbar,,N Current (RMS),A,65.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:20:00+00:00,busbar,,L3 Current (RMS),A,72.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:20:00+00:00,busbar,,L2 Current (RMS),A,111.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:20:00+00:00,busbar,,L1 Current (RMS),A,35.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.29
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.08
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:10:00+00:00,feeder,3.0,N Current (RMS),A,48.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,72.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.66
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.31
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:10:00+00:00,feeder,2.0,N Current (RMS),A,3.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,1.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.12
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.75
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:10:00+00:00,feeder,1.0,N Current (RMS),A,25.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.68
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:10:00+00:00,busbar,,L3 Active Power,kW,16.65
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:10:00+00:00,busbar,,L2 Active Power,kW,25.14
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:10:00+00:00,busbar,,L1 Active Power,kW,6.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:10:00+00:00,busbar,,N Current (RMS),A,63.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:10:00+00:00,busbar,,L3 Current (RMS),A,68.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:10:00+00:00,busbar,,L2 Current (RMS),A,104.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:10:00+00:00,busbar,,L1 Current (RMS),A,34.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.39
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.81
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.43
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.61
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:00:00+00:00,feeder,3.0,N Current (RMS),A,41.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,65.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.65
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.38
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:00:00+00:00,feeder,2.0,N Current (RMS),A,3.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.57
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.83
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:00:00+00:00,feeder,1.0,N Current (RMS),A,26.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.67
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:00:00+00:00,busbar,,L3 Active Power,kW,17.65
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:00:00+00:00,busbar,,L2 Active Power,kW,23.83
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:00:00+00:00,busbar,,L1 Active Power,kW,6.99
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:00:00+00:00,busbar,,N Current (RMS),A,57.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:00:00+00:00,busbar,,L3 Current (RMS),A,72.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:00:00+00:00,busbar,,L2 Current (RMS),A,99.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 03:00:00+00:00,busbar,,L1 Current (RMS),A,35.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.59
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:50:00+00:00,feeder,3.0,N Current (RMS),A,42.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,66.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.46
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.52
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:50:00+00:00,feeder,2.0,N Current (RMS),A,2.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.68
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.84
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:50:00+00:00,feeder,1.0,N Current (RMS),A,30.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.55
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:50:00+00:00,busbar,,L3 Active Power,kW,18.05
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:50:00+00:00,busbar,,L2 Active Power,kW,23.95
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:50:00+00:00,busbar,,L1 Active Power,kW,6.84
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:50:00+00:00,busbar,,N Current (RMS),A,61.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:50:00+00:00,busbar,,L3 Current (RMS),A,73.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:50:00+00:00,busbar,,L2 Current (RMS),A,100.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:50:00+00:00,busbar,,L1 Current (RMS),A,34.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.69
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.06
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.82
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:40:00+00:00,feeder,3.0,N Current (RMS),A,41.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,62.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.44
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:40:00+00:00,feeder,2.0,N Current (RMS),A,3.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.99
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.85
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:40:00+00:00,feeder,1.0,N Current (RMS),A,32.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.74
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.07
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:40:00+00:00,busbar,,L3 Active Power,kW,19.34
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:40:00+00:00,busbar,,L2 Active Power,kW,24.24
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:40:00+00:00,busbar,,L1 Active Power,kW,6.94
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:40:00+00:00,busbar,,N Current (RMS),A,63.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:40:00+00:00,busbar,,L3 Current (RMS),A,78.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:40:00+00:00,busbar,,L2 Current (RMS),A,100.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:40:00+00:00,busbar,,L1 Current (RMS),A,36.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.11
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.64
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.22
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:30:00+00:00,feeder,3.0,N Current (RMS),A,39.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.64
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:30:00+00:00,feeder,2.0,N Current (RMS),A,4.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.95
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.87
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:30:00+00:00,feeder,1.0,N Current (RMS),A,26.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.35
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:30:00+00:00,busbar,,L3 Active Power,kW,16.23
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:30:00+00:00,busbar,,L2 Active Power,kW,23.89
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:30:00+00:00,busbar,,L1 Active Power,kW,6.96
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:30:00+00:00,busbar,,N Current (RMS),A,61.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:30:00+00:00,busbar,,L3 Current (RMS),A,66.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:30:00+00:00,busbar,,L2 Current (RMS),A,99.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:30:00+00:00,busbar,,L1 Current (RMS),A,36.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.42
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.74
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:20:00+00:00,feeder,3.0,N Current (RMS),A,37.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.62
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.43
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:20:00+00:00,feeder,2.0,N Current (RMS),A,3.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.14
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.43
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:20:00+00:00,feeder,1.0,N Current (RMS),A,24.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:20:00+00:00,busbar,,L3 Active Power,kW,16.36
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:20:00+00:00,busbar,,L2 Active Power,kW,20.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:20:00+00:00,busbar,,L1 Active Power,kW,7.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:20:00+00:00,busbar,,N Current (RMS),A,51.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:20:00+00:00,busbar,,L3 Current (RMS),A,66.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:20:00+00:00,busbar,,L2 Current (RMS),A,85.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:20:00+00:00,busbar,,L1 Current (RMS),A,35.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.77
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.65
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:10:00+00:00,feeder,3.0,N Current (RMS),A,46.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,68.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.52
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.38
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:10:00+00:00,feeder,2.0,N Current (RMS),A,3.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.11
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.17
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:10:00+00:00,feeder,1.0,N Current (RMS),A,27.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.13
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.58
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:10:00+00:00,busbar,,L3 Active Power,kW,17.26
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:10:00+00:00,busbar,,L2 Active Power,kW,22.75
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:10:00+00:00,busbar,,L1 Active Power,kW,7.33
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:10:00+00:00,busbar,,N Current (RMS),A,58.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:10:00+00:00,busbar,,L3 Current (RMS),A,70.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:10:00+00:00,busbar,,L2 Current (RMS),A,94.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:10:00+00:00,busbar,,L1 Current (RMS),A,35.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.28
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.55
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.14
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.86
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:00:00+00:00,feeder,3.0,N Current (RMS),A,49.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,74.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.47
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.37
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:00:00+00:00,feeder,2.0,N Current (RMS),A,3.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.39
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.45
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:00:00+00:00,feeder,1.0,N Current (RMS),A,26.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.04
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.84
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:00:00+00:00,busbar,,L3 Active Power,kW,17.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:00:00+00:00,busbar,,L2 Active Power,kW,24.68
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:00:00+00:00,busbar,,L1 Active Power,kW,7.15
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:00:00+00:00,busbar,,N Current (RMS),A,61.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:00:00+00:00,busbar,,L3 Current (RMS),A,69.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:00:00+00:00,busbar,,L2 Current (RMS),A,102.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 02:00:00+00:00,busbar,,L1 Current (RMS),A,35.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.78
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.21
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:50:00+00:00,feeder,3.0,N Current (RMS),A,36.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.61
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.24
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:50:00+00:00,feeder,2.0,N Current (RMS),A,3.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,1.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.73
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.72
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:50:00+00:00,feeder,1.0,N Current (RMS),A,24.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:50:00+00:00,busbar,,L3 Active Power,kW,17.55
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:50:00+00:00,busbar,,L2 Active Power,kW,20.17
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:50:00+00:00,busbar,,L1 Active Power,kW,7.03
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:50:00+00:00,busbar,,N Current (RMS),A,50.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:50:00+00:00,busbar,,L3 Current (RMS),A,71.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:50:00+00:00,busbar,,L2 Current (RMS),A,84.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:50:00+00:00,busbar,,L1 Current (RMS),A,35.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.67
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.95
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.87
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:40:00+00:00,feeder,3.0,N Current (RMS),A,40.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,63.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.71
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:40:00+00:00,feeder,2.0,N Current (RMS),A,3.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.71
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:40:00+00:00,feeder,1.0,N Current (RMS),A,29.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.27
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:40:00+00:00,busbar,,L3 Active Power,kW,18.66
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:40:00+00:00,busbar,,L2 Active Power,kW,20.88
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:40:00+00:00,busbar,,L1 Active Power,kW,7.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:40:00+00:00,busbar,,N Current (RMS),A,54.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:40:00+00:00,busbar,,L3 Current (RMS),A,75.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:40:00+00:00,busbar,,L2 Current (RMS),A,87.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:40:00+00:00,busbar,,L1 Current (RMS),A,35.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.24
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.86
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.42
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.83
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:30:00+00:00,feeder,3.0,N Current (RMS),A,43.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,66.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.63
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.35
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:30:00+00:00,feeder,2.0,N Current (RMS),A,3.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
