Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.16
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.13
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:30:00+00:00,feeder,1.0,N Current (RMS),A,23.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.32
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.31
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:30:00+00:00,busbar,,L3 Active Power,kW,17.22
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:30:00+00:00,busbar,,L2 Active Power,kW,22.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:30:00+00:00,busbar,,L1 Active Power,kW,7.26
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:30:00+00:00,busbar,,N Current (RMS),A,55.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:30:00+00:00,busbar,,L3 Current (RMS),A,70.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:30:00+00:00,busbar,,L2 Current (RMS),A,92.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:30:00+00:00,busbar,,L1 Current (RMS),A,35.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.29
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.51
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.44
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:20:00+00:00,feeder,3.0,N Current (RMS),A,41.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,65.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.56
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.45
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:20:00+00:00,feeder,2.0,N Current (RMS),A,3.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.96
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:20:00+00:00,feeder,1.0,N Current (RMS),A,22.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.46
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.67
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:20:00+00:00,busbar,,L3 Active Power,kW,16.62
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:20:00+00:00,busbar,,L2 Active Power,kW,21.82
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:20:00+00:00,busbar,,L1 Active Power,kW,7.11
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:20:00+00:00,busbar,,N Current (RMS),A,53.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:20:00+00:00,busbar,,L3 Current (RMS),A,67.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:20:00+00:00,busbar,,L2 Current (RMS),A,90.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:20:00+00:00,busbar,,L1 Current (RMS),A,35.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.39
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.09
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.42
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:10:00+00:00,feeder,3.0,N Current (RMS),A,42.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,65.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.39
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:10:00+00:00,feeder,2.0,N Current (RMS),A,3.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.34
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:10:00+00:00,feeder,1.0,N Current (RMS),A,27.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.78
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:10:00+00:00,busbar,,L3 Active Power,kW,17.93
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:10:00+00:00,busbar,,L2 Active Power,kW,21.81
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:10:00+00:00,busbar,,L1 Active Power,kW,7.13
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:10:00+00:00,busbar,,N Current (RMS),A,57.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:10:00+00:00,busbar,,L3 Current (RMS),A,73.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:10:00+00:00,busbar,,L2 Current (RMS),A,91.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:10:00+00:00,busbar,,L1 Current (RMS),A,36.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.94
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.33
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.42
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:00:00+00:00,feeder,3.0,N Current (RMS),A,50.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,77.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.68
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.44
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:00:00+00:00,feeder,2.0,N Current (RMS),A,4.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.48
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.02
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:00:00+00:00,feeder,1.0,N Current (RMS),A,29.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.37
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:00:00+00:00,busbar,,L3 Active Power,kW,19.49
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:00:00+00:00,busbar,,L2 Active Power,kW,24.88
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:00:00+00:00,busbar,,L1 Active Power,kW,6.94
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:00:00+00:00,busbar,,N Current (RMS),A,62.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:00:00+00:00,busbar,,L3 Current (RMS),A,79.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:00:00+00:00,busbar,,L2 Current (RMS),A,103.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 01:00:00+00:00,busbar,,L1 Current (RMS),A,36.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.18
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.25
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:50:00+00:00,feeder,3.0,N Current (RMS),A,50.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,70.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.59
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.41
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:50:00+00:00,feeder,2.0,N Current (RMS),A,3.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.23
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:50:00+00:00,feeder,1.0,N Current (RMS),A,24.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:50:00+00:00,busbar,,L3 Active Power,kW,23.07
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:50:00+00:00,busbar,,L2 Active Power,kW,23.21
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:50:00+00:00,busbar,,L1 Active Power,kW,6.74
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:50:00+00:00,busbar,,N Current (RMS),A,69.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:50:00+00:00,busbar,,L3 Current (RMS),A,94.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:50:00+00:00,busbar,,L2 Current (RMS),A,96.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.06
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.41
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.35
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:40:00+00:00,feeder,3.0,N Current (RMS),A,38.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,60.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.62
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.39
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:40:00+00:00,feeder,2.0,N Current (RMS),A,3.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.15
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.96
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:40:00+00:00,feeder,1.0,N Current (RMS),A,23.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:40:00+00:00,busbar,,L3 Active Power,kW,17.17
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:40:00+00:00,busbar,,L2 Active Power,kW,20.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:40:00+00:00,busbar,,L1 Active Power,kW,6.96
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:40:00+00:00,busbar,,N Current (RMS),A,52.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:40:00+00:00,busbar,,L3 Current (RMS),A,70.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:40:00+00:00,busbar,,L2 Current (RMS),A,86.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.34
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.25
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:30:00+00:00,feeder,3.0,N Current (RMS),A,44.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,68.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.47
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.31
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:30:00+00:00,feeder,2.0,N Current (RMS),A,3.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.05
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.87
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:30:00+00:00,feeder,1.0,N Current (RMS),A,22.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:30:00+00:00,busbar,,L3 Active Power,kW,16.96
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:30:00+00:00,busbar,,L2 Active Power,kW,22.43
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:30:00+00:00,busbar,,L1 Active Power,kW,7.15
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:30:00+00:00,busbar,,N Current (RMS),A,55.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:30:00+00:00,busbar,,L3 Current (RMS),A,69.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:30:00+00:00,busbar,,L2 Current (RMS),A,93.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.14
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.04
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:20:00+00:00,feeder,3.0,N Current (RMS),A,40.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,63.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.37
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.31
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:20:00+00:00,feeder,2.0,N Current (RMS),A,3.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,1.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.12
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.22
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:20:00+00:00,feeder,1.0,N Current (RMS),A,27.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.87
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:20:00+00:00,busbar,,L3 Active Power,kW,17.51
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:20:00+00:00,busbar,,L2 Active Power,kW,21.57
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:20:00+00:00,busbar,,L1 Active Power,kW,7.13
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:20:00+00:00,busbar,,N Current (RMS),A,55.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:20:00+00:00,busbar,,L3 Current (RMS),A,71.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:20:00+00:00,busbar,,L2 Current (RMS),A,90.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.55
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.37
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.24
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.04
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:10:00+00:00,feeder,3.0,N Current (RMS),A,39.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,63.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.43
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.29
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:10:00+00:00,feeder,2.0,N Current (RMS),A,3.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,1.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.51
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.24
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:10:00+00:00,feeder,1.0,N Current (RMS),A,24.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.91
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:10:00+00:00,busbar,,L3 Active Power,kW,17.18
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:10:00+00:00,busbar,,L2 Active Power,kW,21.57
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:10:00+00:00,busbar,,L1 Active Power,kW,7.42
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:10:00+00:00,busbar,,N Current (RMS),A,52.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:10:00+00:00,busbar,,L3 Current (RMS),A,70.1
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:10:00+00:00,busbar,,L2 Current (RMS),A,90.4
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.07
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.46
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.37
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:00:00+00:00,feeder,3.0,N Current (RMS),A,45.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,69.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.41
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.3
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:00:00+00:00,feeder,2.0,N Current (RMS),A,3.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.39
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:00:00+00:00,feeder,1.0,N Current (RMS),A,24.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.64
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:00:00+00:00,busbar,,L3 Active Power,kW,17.07
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:00:00+00:00,busbar,,L2 Active Power,kW,23.06
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:00:00+00:00,busbar,,L1 Active Power,kW,7.43
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:00:00+00:00,busbar,,N Current (RMS),A,59.5
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:00:00+00:00,busbar,,L3 Current (RMS),A,69.8
892873,THE COPPICE BARNBY MOOR,2023-08-17 00:00:00+00:00,busbar,,L2 Current (RMS),A,96.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.57
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.96
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.57
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.78
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,72.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,92.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,10.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.61
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (RMS),A,26.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.68
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,14.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,34.67
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,3.98
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,105.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,61.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,145.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,27.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.16
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.73
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.82
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,70.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,88.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,8.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (RMS),A,31.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.08
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,7.95
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,33.87
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,3.87
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,106.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,36.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,142.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,26.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.41
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.1
