Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,-6.51
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,68.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.45
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.63
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,8.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.77
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (RMS),A,23.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.87
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,1.63
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,20.65
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,-6.37
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,94.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,29.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,92.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,41.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.25
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,66.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,86.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.07
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,9.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.98
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.59
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (RMS),A,20.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,8.41
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,27.11
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,0.94
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,87.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,43.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,116.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,33.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.68
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.23
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.07
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,54.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,69.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,6.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.82
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (RMS),A,22.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.06
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,7.06
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,25.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,2.39
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,76.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,33.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,107.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,24.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.36
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.85
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.64
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,56.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,76.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.32
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.19
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,6.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.81
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.19
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (RMS),A,26.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.58
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,12.41
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,28.15
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,2.83
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,83.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,54.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,118.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,26.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.12
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.02
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.35
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,63.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,74.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.51
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.16
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,7.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.16
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (RMS),A,20.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.08
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,9.09
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,27.69
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,3.87
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,84.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,42.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,118.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,32.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.16
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.54
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.19
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-1.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,59.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,65.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.29
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,10.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.63
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (RMS),A,15.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.78
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,5.52
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,20.38
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,-0.97
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,76.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,31.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,89.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,37.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.45
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.23
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.51
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,62.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,74.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.52
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,4.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.06
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (RMS),A,22.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,6.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,26.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,3.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,82.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,32.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,113.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,28.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.01
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,-1.32
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.99
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-3.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,46.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.42
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.91
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,8.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.99
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (RMS),A,15.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,2.07
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,15.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,-1.77
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,63.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,34.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,77.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,38.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.68
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.97
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,-1.91
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,41.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.64
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.94
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,8.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (RMS),A,13.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,4.99
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,14.02
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,-1.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,56.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,36.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,66.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,35.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.41
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.42
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.54
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-3.73
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,67.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,71.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.65
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,11.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.24
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (RMS),A,18.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.57
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,3.72
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,18.83
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,-5.63
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,89.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,38.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,90.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,43.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.94
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.78
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-3.14
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,59.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,64.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.24
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,9.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.49
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.13
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (RMS),A,16.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.08
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,3.84
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,19.03
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,-4.51
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,81.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,34.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,84.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,39.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.56
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.35
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.82
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,63.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,85.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
