Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.43
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,6.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.44
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.81
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.74
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (RMS),A,19.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.15
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,5.33
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,25.05
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,2.19
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,82.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,38.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,110.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,35.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.57
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.29
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,24.76
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,85.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,105.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.45
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,6.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.12
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (RMS),A,16.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.76
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,14.99
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,32.29
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,5.59
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,99.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,68.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,136.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,33.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.59
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.18
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.17
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.28
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,76.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,83.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,5.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.62
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (RMS),A,23.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.42
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,15.33
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,28.27
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,3.17
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,92.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,66.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,120.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,26.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.91
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.48
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,63.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,83.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,5.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,77.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,74.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,118.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,37.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.82
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,22.27
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.18
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,59.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,96.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.41
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,5.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.45
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.72
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.74
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.49
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.28
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,39.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,63.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,9.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.63
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.42
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (RMS),A,17.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.79
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,9.89
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,20.38
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,6.37
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,53.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,44.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,89.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,37.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.59
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.58
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.75
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,63.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,87.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,3.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.83
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.36
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (RMS),A,22.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,11.94
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,30.58
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,4.89
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,83.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,52.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,127.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,31.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.08
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.19
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-2.96
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,62.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,66.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.44
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,6.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.93
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (RMS),A,14.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.25
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,7.35
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,19.56
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,-0.27
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,72.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,40.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,86.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,29.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.08
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.31
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.51
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.29
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,66.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,83.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.46
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,9.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (RMS),A,19.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.14
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.83
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,9.29
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,24.09
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,0.89
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,79.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,48.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,105.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,30.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.17
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.26
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.23
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.78
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,62.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,84.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.86
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,15.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (RMS),A,15.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.49
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,15.27
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,23.18
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,2.43
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,75.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,71.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,101.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,35.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.74
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.04
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.31
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-5.84
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,53.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,10.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.95
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (RMS),A,21.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,5.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,15.51
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,-4.88
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,71.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,33.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,69.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,33.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.43
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.17
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.33
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,-2.65
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,54.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,11.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.24
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.22
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.76
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (RMS),A,28.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.59
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,15.16
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,21.81
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,-1.02
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,81.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,64.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,92.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,23.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.93
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.88
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,-4.42
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,56.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
