Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,22.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.35
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.82
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (RMS),A,24.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,14.07
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,20.47
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,-2.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,82.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,62.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,87.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,25.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.21
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.81
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,-5.38
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,56.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.52
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,13.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.97
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (RMS),A,24.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.43
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.82
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,11.19
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,19.09
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,-2.83
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,80.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,48.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,82.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,26.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.06
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.97
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,47.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.42
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,9.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.95
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.86
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (RMS),A,18.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.37
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.78
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,11.96
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,19.24
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,2.19
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,64.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,56.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,83.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,31.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.07
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.73
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.41
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,-1.24
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,48.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.45
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,5.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.95
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (RMS),A,23.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.05
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,4.98
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,21.82
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,1.64
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,68.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,30.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,93.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,30.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.52
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.23
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.14
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,46.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,73.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,8.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (RMS),A,25.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.63
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.93
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,13.95
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,29.41
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,8.69
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,66.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,59.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,122.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,41.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.95
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.24
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.32
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,50.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,82.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.46
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,7.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.32
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.94
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (RMS),A,24.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.07
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.93
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,17.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,29.72
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,9.55
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,66.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,72.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,124.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,45.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.45
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.14
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.16
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,54.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,72.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.43
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.39
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,8.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.53
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.54
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (RMS),A,22.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,69.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,43.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,113.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,34.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.27
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.42
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.72
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,-1.04
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,59.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,72.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,9.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.31
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (RMS),A,17.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,10.08
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,25.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,2.76
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.22
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.82
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.99
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.75
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,-1.53
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,58.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,67.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.43
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.27
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,8.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.82
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (RMS),A,12.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,13.65
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,22.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,4.14
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,63.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,58.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,93.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,31.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.47
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.69
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,-2.14
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,61.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,63.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.38
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,12.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.53
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.82
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (RMS),A,15.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.08
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,17.73
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,19.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,2.67
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,70.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,82.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,84.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,33.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.62
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.64
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,-5.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.33
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,-8.55
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,64.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.42
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,19.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.34
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.61
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (RMS),A,17.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,6.76
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,13.36
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,-3.14
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,64.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,39.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,64.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,30.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.68
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.89
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.15
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.84
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,-1.46
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,64.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,69.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.49
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,24.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.55
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (RMS),A,18.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
