Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.18
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,8.69
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,22.88
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,2.49
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,73.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,46.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,96.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,29.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.71
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.25
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,56.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,69.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.48
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,5.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.25
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (RMS),A,20.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.31
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,5.03
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,23.98
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,2.74
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,73.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,24.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,100.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,29.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.52
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.28
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.73
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,-5.36
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,58.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,6.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.43
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (RMS),A,19.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,2.86
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,18.65
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,-3.05
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,74.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,20.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,80.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,27.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.34
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.82
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.04
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,-4.78
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,75.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,74.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,7.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.42
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (RMS),A,32.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.02
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,5.21
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,29.05
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,-1.83
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,102.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,25.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,122.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,24.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.35
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.73
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.82
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,-2.32
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,70.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,76.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.31
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,6.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.98
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (RMS),A,31.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,4.85
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,30.11
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,1.76
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,95.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,24.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,125.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,25.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.96
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,-1.84
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.05
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,-2.69
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,83.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,88.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.39
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,11.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.78
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (RMS),A,26.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.79
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,4.44
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,31.22
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,2.12
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,100.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,24.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,129.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,25.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.46
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,27.98
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,78.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,116.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.46
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,8.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (RMS),A,14.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.24
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,12.43
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,33.12
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,8.89
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,84.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,53.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,137.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,44.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.71
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.26
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.82
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,28.09
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,83.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,117.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.46
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,10.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.11
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (RMS),A,16.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.92
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,9.85
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,34.66
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,8.43
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,95.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,48.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,144.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,44.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.34
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.81
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.66
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,24.85
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.24
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,65.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,103.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,5.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.13
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (RMS),A,15.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,10.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,31.55
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,8.51
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,77.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,43.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,131.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,41.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.19
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.82
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.92
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,23.95
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,67.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,99.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.37
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,6.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.36
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (RMS),A,11.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.32
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,15.41
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,29.67
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,7.72
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,75.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,65.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,123.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,39.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.34
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.99
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,24.34
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,66.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,103.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.89
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,10.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.58
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (RMS),A,22.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,16.43
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,33.82
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,8.49
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,84.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,69.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,141.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,42.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.37
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.85
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,22.52
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,59.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,93.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,11.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.75
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (RMS),A,27.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.79
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,12.85
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,33.82
