Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,8.55
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,82.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,53.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,140.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,42.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.56
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.49
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,22.61
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,64.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,94.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.49
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,5.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.42
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (RMS),A,22.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.02
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,11.84
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,32.52
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,8.21
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,84.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,49.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,135.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,40.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.75
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.32
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.64
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.24
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,68.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,98.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.41
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,6.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.06
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (RMS),A,19.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,12.64
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,32.11
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,6.87
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,85.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,54.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,132.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,36.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.78
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.18
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.26
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,24.07
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.96
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,60.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,99.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,5.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.15
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (RMS),A,20.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.06
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,11.86
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,33.96
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,9.14
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,82.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,50.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,140.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,43.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.68
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.16
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.33
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,23.23
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,62.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,96.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (RMS),A,7.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.06
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (RMS),A,18.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.76
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,9.32
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,32.97
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,7.89
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,85.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,39.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,136.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,38.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.44
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.42
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.67
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,58.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,90.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (RMS),A,5.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.05
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (RMS),A,17.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.04
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,11.92
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,29.42
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,7.85
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,72.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,50.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,122.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,38.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.66
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.62
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.73
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,26.46
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,79.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,110.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,6.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.25
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (RMS),A,20.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.19
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,11.25
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,36.83
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,7.17
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,101.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,47.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,152.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,36.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.73
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.35
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.57
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,25.16
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,74.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,103.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,9.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.91
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (RMS),A,19.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,13.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,36.25
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,5.82
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,98.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,56.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,149.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,30.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.35
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.57
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,69.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,98.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (RMS),A,9.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (RMS),A,22.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,9.62
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,33.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,7.12
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,88.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,40.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,136.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,36.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.48
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.28
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.06
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,53.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,83.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (RMS),A,6.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.15
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (RMS),A,26.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.07
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,8.68
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,30.79
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,7.54
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,77.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,37.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,126.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,38.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.47
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.45
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.68
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,62.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,86.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (RMS),A,7.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.84
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.92
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,60.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,86.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (RMS),A,4.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.95
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.64
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.37
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,61.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,87.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (RMS),A,6.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.27
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,23.57
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,73.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,96.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.33
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (RMS),A,7.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.42
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.71
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,72.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,96.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (RMS),A,5.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.64
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.98
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.17
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,68.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,91.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
