Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
892873,THE COPPICE BARNBY MOOR,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,4.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.57
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.79
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,64.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,85.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,7.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.68
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.48
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.05
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,63.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,86.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,5.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.59
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.44
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,63.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,88.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.05
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.96
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.61
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,59.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,84.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.76
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.32
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.41
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.21
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,68.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,95.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.59
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.49
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,61.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,88.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
892873,THE COPPICE BARNBY MOOR,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.43
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.56
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,32.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.37
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.95
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.69
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,35.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.48
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.65
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.67
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,43.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,65.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.49
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.61
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.05
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.82
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,41.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,62.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.43
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.07
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.46
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,42.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,64.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.86
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.53
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,41.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,64.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
892873,THE COPPICE BARNBY MOOR,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
892873,THE COPPICE BARNBY MOOR,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.14
892873,THE COPPICE BARNBY MOOR,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.78
892873,THE COPPICE BARNBY MOOR,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
892873,THE COPPICE BARNBY MOOR,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (RMS),A,35.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
892873,THE COPPICE BARNBY MOOR,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.37
892873,THE COPPICE BARNBY MOOR,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
892873,THE COPPICE BARNBY MOOR,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (RMS),A,36.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.46
892873,THE COPPICE BARNBY MOOR,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.15
892873,THE COPPICE BARNBY MOOR,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
892873,THE COPPICE BARNBY MOOR,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (RMS),A,33.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
892873,THE COPPICE BARNBY MOOR,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
892873,THE COPPICE BARNBY MOOR,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (RMS),A,36.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
892873,THE COPPICE BARNBY MOOR,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.67
892873,THE COPPICE BARNBY MOOR,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
892873,THE COPPICE BARNBY MOOR,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (RMS),A,39.7
892873,THE COPPICE BARNBY MOOR,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
892873,THE COPPICE BARNBY MOOR,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.61
892873,THE COPPICE BARNBY MOOR,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
892873,THE COPPICE BARNBY MOOR,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (RMS),A,46.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,69.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
892873,THE COPPICE BARNBY MOOR,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.92
892873,THE COPPICE BARNBY MOOR,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
892873,THE COPPICE BARNBY MOOR,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,36.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
892873,THE COPPICE BARNBY MOOR,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
892873,THE COPPICE BARNBY MOOR,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.38
892873,THE COPPICE BARNBY MOOR,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
892873,THE COPPICE BARNBY MOOR,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,35.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,60.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
892873,THE COPPICE BARNBY MOOR,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
892873,THE COPPICE BARNBY MOOR,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.37
892873,THE COPPICE BARNBY MOOR,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
892873,THE COPPICE BARNBY MOOR,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,42.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
892873,THE COPPICE BARNBY MOOR,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,64.3
892873,THE COPPICE BARNBY MOOR,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
892873,THE COPPICE BARNBY MOOR,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.67
892873,THE COPPICE BARNBY MOOR,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,36.6
892873,THE COPPICE BARNBY MOOR,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.2
892873,THE COPPICE BARNBY MOOR,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.13
892873,THE COPPICE BARNBY MOOR,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
892873,THE COPPICE BARNBY MOOR,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
892873,THE COPPICE BARNBY MOOR,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,37.1
892873,THE COPPICE BARNBY MOOR,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
892873,THE COPPICE BARNBY MOOR,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
892873,THE COPPICE BARNBY MOOR,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,35.4
892873,THE COPPICE BARNBY MOOR,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
892873,THE COPPICE BARNBY MOOR,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
892873,THE COPPICE BARNBY MOOR,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
892873,THE COPPICE BARNBY MOOR,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,40.0
892873,THE COPPICE BARNBY MOOR,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
892873,THE COPPICE BARNBY MOOR,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
892873,THE COPPICE BARNBY MOOR,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
892873,THE COPPICE BARNBY MOOR,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,45.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
892873,THE COPPICE BARNBY MOOR,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.88
892873,THE COPPICE BARNBY MOOR,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
892873,THE COPPICE BARNBY MOOR,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.89
892873,THE COPPICE BARNBY MOOR,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.38
892873,THE COPPICE BARNBY MOOR,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
892873,THE COPPICE BARNBY MOOR,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,54.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,62.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
892873,THE COPPICE BARNBY MOOR,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
892873,THE COPPICE BARNBY MOOR,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
892873,THE COPPICE BARNBY MOOR,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
892873,THE COPPICE BARNBY MOOR,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.31
892873,THE COPPICE BARNBY MOOR,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
892873,THE COPPICE BARNBY MOOR,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,6.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
892873,THE COPPICE BARNBY MOOR,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
892873,THE COPPICE BARNBY MOOR,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
892873,THE COPPICE BARNBY MOOR,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.14
892873,THE COPPICE BARNBY MOOR,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.28
892873,THE COPPICE BARNBY MOOR,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.11
892873,THE COPPICE BARNBY MOOR,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (RMS),A,24.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
892873,THE COPPICE BARNBY MOOR,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
892873,THE COPPICE BARNBY MOOR,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
892873,THE COPPICE BARNBY MOOR,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
892873,THE COPPICE BARNBY MOOR,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
892873,THE COPPICE BARNBY MOOR,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
892873,THE COPPICE BARNBY MOOR,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
892873,THE COPPICE BARNBY MOOR,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,20.84
892873,THE COPPICE BARNBY MOOR,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,26.97
892873,THE COPPICE BARNBY MOOR,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,7.32
892873,THE COPPICE BARNBY MOOR,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,74.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,88.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,113.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,40.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.12
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.71
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.27
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.62
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,46.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,71.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.36
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,11.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.71
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.37
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (RMS),A,29.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.54
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.69
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,17.19
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,29.34
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,7.81
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,71.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,73.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,122.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,42.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.53
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.43
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.93
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.77
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.67
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,48.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,80.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.46
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,12.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.93
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.46
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (RMS),A,33.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.13
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.79
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,26.43
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,33.69
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,12.11
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,77.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,111.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,139.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,56.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.51
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.35
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.13
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,24.25
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,76.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,74.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,101.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,10.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.77
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.98
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (RMS),A,31.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.74
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.05
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,24.32
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,37.77
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,9.18
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,99.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,103.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,157.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,45.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.72
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.97
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.41
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.89
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,69.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,80.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,9.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.89
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (RMS),A,40.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.08
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,14.02
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,32.89
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,3.24
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,101.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,69.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,140.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,30.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.02
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.41
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.13
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.68
