Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,50.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,63.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,10.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.32
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.45
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (RMS),A,26.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.55
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,14.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,25.85
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,7.16
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,67.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,60.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,110.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,40.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.78
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.74
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.92
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,42.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,71.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.51
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,15.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.71
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (RMS),A,32.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,15.29
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,30.96
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,13.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,66.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,67.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,130.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,60.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.36
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.58
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,46.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,71.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,13.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.99
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.27
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (RMS),A,39.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,72.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.87
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,12.76
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,34.82
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,11.87
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,77.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,55.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,145.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,55.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.57
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.35
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.22
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,39.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,62.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.49
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,14.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.42
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.55
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (RMS),A,35.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,69.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.38
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,12.15
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,31.12
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,13.01
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,65.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,52.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,130.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,60.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.39
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.99
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.24
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.27
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,42.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.44
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,18.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.94
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (RMS),A,30.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.73
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,13.86
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,24.65
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,7.16
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,66.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,61.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,105.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,37.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.68
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.07
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.65
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,36.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.46
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,15.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.04
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (RMS),A,30.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.03
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,9.71
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,21.15
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,4.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,60.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,46.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,90.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,32.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.45
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.25
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,41.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.44
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,13.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (RMS),A,39.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.39
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,7.04
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,26.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,3.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,74.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,34.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,110.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,29.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.94
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.01
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-1.17
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,44.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,10.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (RMS),A,43.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.08
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,7.64
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,27.31
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,1.26
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,83.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,34.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,115.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,25.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.68
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.52
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-1.88
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,35.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,15.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.64
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.44
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (RMS),A,39.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.92
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,7.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,23.07
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,0.52
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,71.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,39.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,99.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,26.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.38
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.33
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.97
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,37.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.46
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,9.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.79
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.74
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (RMS),A,19.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,10.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,19.17
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,3.86
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,54.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,44.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,82.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,29.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.42
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.98
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,46.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,71.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.36
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,10.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.32
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (RMS),A,19.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,10.88
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,25.66
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,7.48
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,59.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,48.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,107.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,39.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.55
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.07
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,29.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
