Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.42
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,9.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.31
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (RMS),A,19.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,4.87
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,16.28
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,9.23
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,39.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,28.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,72.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,46.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.35
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.15
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,23.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.46
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (RMS),A,12.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.74
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (RMS),A,16.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,7.11
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,13.35
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,8.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,32.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,32.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,59.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,41.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.28
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.57
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.28
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,23.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (RMS),A,6.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.79
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (RMS),A,21.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.25
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,8.68
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,18.76
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,9.63
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,38.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,39.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,81.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,46.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.62
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.34
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.93
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,24.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.45
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (RMS),A,6.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.79
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (RMS),A,26.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.38
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,7.43
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,18.17
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,7.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,41.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,36.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,79.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,39.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.59
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.56
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.74
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,26.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,7.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.62
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.83
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (RMS),A,23.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.08
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,7.86
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,18.86
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,7.98
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,43.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,38.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,81.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,40.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.05
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.33
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.04
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.15
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,26.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,7.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.57
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.86
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (RMS),A,24.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.77
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,11.43
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,22.37
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,14.07
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,40.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,52.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,94.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,63.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.18
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.51
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,27.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.14
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.39
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,7.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.01
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (RMS),A,28.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,7.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,22.66
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,14.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,45.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,39.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,96.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,64.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.49
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.55
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.63
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.94
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,23.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.96
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,8.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.98
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (RMS),A,38.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.56
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,8.43
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,26.58
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,14.06
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,47.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,36.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,111.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,62.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.46
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.72
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.79
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,26.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,6.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (RMS),A,35.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,8.21
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,27.09
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,11.67
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,54.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,39.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,113.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,54.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.48
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.95
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,33.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,7.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.36
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (RMS),A,34.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.31
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,6.67
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,23.36
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,8.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,57.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,44.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,100.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,43.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.98
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.85
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,40.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,9.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.83
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (RMS),A,47.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,72.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,8.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,27.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,7.91
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,73.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,63.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,116.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,47.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.77
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-1.27
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,36.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.77
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,8.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
