Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.78
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (RMS),A,43.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,6.87
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,20.96
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,0.64
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,69.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,37.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,91.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,26.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.51
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.43
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,33.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.38
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,6.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.04
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (RMS),A,21.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,6.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,17.85
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,4.41
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,52.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,35.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,78.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,30.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.66
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.47
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,26.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,6.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.29
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (RMS),A,18.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,2.83
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,12.56
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,6.74
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,37.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,19.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,58.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,38.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.49
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.02
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.78
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.07
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,28.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.35
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,6.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.75
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (RMS),A,21.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.14
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,3.01
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,16.17
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,5.67
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,43.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,19.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,71.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,33.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.15
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.49
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.98
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,30.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.37
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,10.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.49
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (RMS),A,24.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.14
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,6.16
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,20.84
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,8.45
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,47.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,31.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,91.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,43.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.23
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.44
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.65
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,35.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,66.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,8.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.84
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (RMS),A,29.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,12.53
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,28.59
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,9.62
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,60.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,53.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,120.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,47.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.26
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.14
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,27.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.41
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,8.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.97
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.59
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (RMS),A,29.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.73
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,12.76
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,22.13
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,6.91
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,49.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,55.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,94.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,39.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.37
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.83
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.37
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,24.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.45
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,8.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.25
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (RMS),A,38.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.37
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,3.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,22.07
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,5.94
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,54.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,21.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,94.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,34.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.42
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.91
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.74
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,29.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.33
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,7.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.01
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (RMS),A,35.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,4.57
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,21.25
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,1.61
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,59.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,30.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,92.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,26.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.29
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.54
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.76
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,27.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.41
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,6.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.05
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.72
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (RMS),A,30.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,8.87
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,24.89
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,8.69
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,50.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,40.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,105.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,43.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.43
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.52
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.45
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,26.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.36
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,6.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.68
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.48
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (RMS),A,31.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,8.79
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,23.24
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,9.17
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,45.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,38.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,99.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,44.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.43
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,28.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,8.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.76
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.39
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (RMS),A,40.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,64.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
