Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,12.01
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,28.23
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,9.05
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,59.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,51.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,118.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,44.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.89
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.74
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.79
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.44
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,30.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,71.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.44
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,4.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.51
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (RMS),A,35.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.78
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,9.78
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,29.74
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,12.94
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,58.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,42.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,125.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,58.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.09
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.48
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.84
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.73
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.91
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,28.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,66.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.37
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,5.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.73
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (RMS),A,31.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.08
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,11.33
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,27.83
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,10.47
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,55.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,48.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,117.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,49.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.19
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.14
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.53
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.58
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.17
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,33.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.39
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,4.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (RMS),A,31.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.42
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,13.85
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,28.67
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,10.34
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,56.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,59.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,120.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,50.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.36
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.32
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.48
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.81
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.09
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,29.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,63.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.77
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,5.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.86
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.45
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (RMS),A,19.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.97
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,11.71
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,24.03
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,10.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,46.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,50.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,101.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,50.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.15
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.45
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.83
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,43.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,69.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,5.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.77
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (RMS),A,21.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,9.63
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,26.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,8.75
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,62.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,45.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,109.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,44.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.44
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.26
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.72
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,39.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,66.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.51
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,4.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (RMS),A,26.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.79
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,10.32
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,26.34
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,7.91
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,61.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,44.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,110.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,40.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.27
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.06
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.07
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.27
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,40.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,72.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.33
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,4.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,1.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.85
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (RMS),A,19.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,11.89
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,25.45
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,7.83
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,57.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,51.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,106.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,41.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.37
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.13
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.38
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.96
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,36.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.37
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,7.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.16
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (RMS),A,18.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.19
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,11.46
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,21.48
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,7.71
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,48.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,50.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,90.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,40.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.32
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.28
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.28
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,36.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,64.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,8.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.58
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (RMS),A,19.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.14
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,8.53
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,23.26
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,8.77
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,50.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,36.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,97.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,44.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.62
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.75
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.67
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,36.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,66.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.21
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,6.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,1.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.96
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (RMS),A,20.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,10.85
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,23.84
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,7.78
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,53.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,46.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,100.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,40.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.66
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.61
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.79
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,37.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,67.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.26
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,7.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.77
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.84
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (RMS),A,24.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,11.86
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,25.89
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,8.87
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,57.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,50.2
