Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,108.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,44.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.29
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.25
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.93
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,30.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.43
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,7.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.18
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.64
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (RMS),A,20.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,13.83
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,23.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,9.56
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,47.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,58.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,96.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,45.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.18
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.96
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.32
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.71
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.51
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,41.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,78.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.45
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,7.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.53
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (RMS),A,32.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,13.82
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,31.69
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,10.18
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,69.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,59.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,131.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,48.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.27
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.54
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,-1.36
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,63.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.41
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,7.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.38
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.51
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (RMS),A,30.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,21.33
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,25.45
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,2.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,85.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,88.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,106.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,31.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.55
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.12
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.73
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.18
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,57.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,78.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.26
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,32.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.29
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.31
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (RMS),A,24.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,22.28
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,28.03
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,5.92
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,76.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,92.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,119.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,35.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.29
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,44.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,73.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,14.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.21
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (RMS),A,39.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.35
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,10.94
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,31.04
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,7.28
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,76.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,48.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,130.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,38.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.99
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.18
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,52.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,84.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.41
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,5.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.12
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (RMS),A,20.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,9.21
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,28.71
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,6.85
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,69.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,39.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,119.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,37.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.12
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.94
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.83
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,40.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,71.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.28
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,5.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.96
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (RMS),A,21.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.76
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,9.57
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,26.06
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,9.83
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,58.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,40.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,109.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,47.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.66
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.73
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.81
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,46.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,72.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.42
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,5.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.82
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (RMS),A,23.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,13.99
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,27.25
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,9.01
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,63.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,60.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,114.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,44.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.28
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.59
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.79
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.28
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.59
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,49.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,77.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.83
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,17.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.41
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (RMS),A,17.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.03
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,16.13
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,26.52
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,9.53
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,63.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,72.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,111.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,46.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.33
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.69
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.09
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,56.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,84.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,5.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.17
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.03
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (RMS),A,13.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.41
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,15.61
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,27.32
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,7.46
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,68.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,65.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,114.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,39.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.32
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.87
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,24.94
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,71.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,103.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,7.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.16
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.94
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (RMS),A,16.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,17.55
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,33.85
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,7.15
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,87.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,72.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,140.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,37.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.81
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.41
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.46
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.14
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,54.4
