Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,77.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,9.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (RMS),A,16.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.99
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,16.34
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,25.63
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,8.38
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,64.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,71.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,107.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,43.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.99
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,45.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,65.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.76
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,7.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.15
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (RMS),A,13.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,10.59
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,22.22
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,6.45
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,56.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,44.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,93.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,36.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.18
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.92
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,44.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,7.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.03
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (RMS),A,16.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,11.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,24.12
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,6.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,58.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,51.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,101.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,35.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.54
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.27
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.97
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.95
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,46.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,7.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.01
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (RMS),A,13.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.39
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,13.38
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,20.23
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,6.16
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,53.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,56.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,85.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,35.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.29
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.52
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.81
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.63
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,46.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,8.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.92
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (RMS),A,16.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.97
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,12.82
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,24.42
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,6.29
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,63.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,53.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,102.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,34.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.05
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.24
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.45
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,42.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,65.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,13.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.56
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (RMS),A,17.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.04
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,12.52
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,25.98
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,6.31
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,64.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,54.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,108.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,34.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.15
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.25
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,38.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,60.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,9.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.83
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (RMS),A,23.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.98
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,11.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,27.47
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,6.57
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,66.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,46.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,114.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,36.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.82
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.77
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.25
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,37.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (RMS),A,7.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.66
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (RMS),A,22.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,9.85
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,26.05
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,6.73
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,61.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,42.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,108.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,36.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.23
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.46
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.56
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.59
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,44.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,65.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (RMS),A,6.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.53
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (RMS),A,16.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.86
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,11.12
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,25.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,5.73
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,63.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,47.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,104.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,31.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.36
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.38
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,45.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,68.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (RMS),A,7.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.02
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (RMS),A,18.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.31
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,9.32
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,25.13
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,6.78
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,61.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,40.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,104.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,35.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.95
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.85
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.33
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,43.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,67.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.42
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (RMS),A,5.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.81
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (RMS),A,17.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,9.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,24.56
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,7.06
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,57.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,39.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,101.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,35.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.87
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.86
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.57
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,43.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,65.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (RMS),A,4.6
