Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.99
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (RMS),A,21.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.99
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,9.26
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,25.02
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,6.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,62.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,39.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,104.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,33.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.73
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.28
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,42.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,64.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (RMS),A,4.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.06
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (RMS),A,25.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.86
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,10.67
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,27.02
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,6.11
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,67.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,44.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,112.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,32.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.59
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.33
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,34.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (RMS),A,7.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (RMS),A,22.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,10.69
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,23.52
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,5.86
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,55.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,45.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,98.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,32.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.74
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,36.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.31
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,5.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,1.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.48
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (RMS),A,22.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,9.67
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,23.53
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,6.12
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,56.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,40.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,97.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,33.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.81
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.01
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,38.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,6.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.48
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (RMS),A,22.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.82
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,9.44
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,24.34
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,6.45
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,58.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,39.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,101.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,34.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.99
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.77
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.02
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,39.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,5.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.51
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (RMS),A,19.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,9.05
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,24.09
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,7.23
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,57.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,37.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,100.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,36.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.16
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.12
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,36.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,5.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.19
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (RMS),A,19.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,10.39
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,22.86
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,6.77
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,53.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,43.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,95.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,36.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.45
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.14
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.03
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.78
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,42.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,66.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.48
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,6.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.16
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (RMS),A,19.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,10.14
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,24.42
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,6.48
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,58.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,42.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,101.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,35.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.37
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.75
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.76
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,34.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,57.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.03
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,8.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.16
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (RMS),A,20.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.81
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,9.76
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,22.95
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,6.45
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,54.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,41.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,95.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,34.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.84
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.07
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.86
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,35.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (RMS),A,5.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.72
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (RMS),A,18.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,9.95
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,21.37
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,6.61
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,52.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,42.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,89.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,33.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.81
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.99
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,39.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (RMS),A,5.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,1.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.35
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (RMS),A,21.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,8.31
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,22.63
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,6.41
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,57.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,35.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,94.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,33.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.95
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.61
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.75
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,36.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.22
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (RMS),A,5.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.61
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
