Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (RMS),A,21.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,8.53
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,22.57
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,6.58
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,54.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,35.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,93.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,34.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.31
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.63
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,37.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.39
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (RMS),A,6.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (RMS),A,19.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.01
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,8.73
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,22.22
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,6.63
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,53.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,36.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,92.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,34.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.92
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.77
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.89
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.68
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,37.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.43
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (RMS),A,5.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.05
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (RMS),A,17.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.67
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,10.34
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,22.12
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,6.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,52.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,43.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,91.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,34.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.57
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.64
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,42.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,65.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (RMS),A,5.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.86
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (RMS),A,17.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.35
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.43
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,8.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,24.03
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,6.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,58.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,36.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,99.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,34.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.93
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.73
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.02
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,33.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.43
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (RMS),A,6.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.66
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (RMS),A,18.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.21
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,8.56
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,21.11
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,6.67
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,48.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,36.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,87.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,35.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.47
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.08
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.82
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.12
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,33.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (RMS),A,6.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.39
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (RMS),A,20.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,11.67
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,22.12
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,6.78
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,50.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,49.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,92.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,35.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.69
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.14
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,34.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (RMS),A,6.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.72
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (RMS),A,22.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.71
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,10.79
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,22.41
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,6.59
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,52.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,45.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,93.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,34.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.95
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.12
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.03
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,33.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (RMS),A,6.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (RMS),A,15.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,12.68
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,19.51
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,6.63
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,43.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,52.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,81.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,34.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.02
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.68
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.99
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.37
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,37.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (RMS),A,6.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.02
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (RMS),A,12.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,11.81
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,19.79
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,6.54
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,47.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,49.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,82.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,34.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.18
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.31
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.42
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,40.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,61.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.38
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (RMS),A,6.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.39
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (RMS),A,13.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,10.79
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,21.19
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,7.01
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,51.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,45.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,88.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,35.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.62
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.81
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,42.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,68.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.46
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (RMS),A,5.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.23
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (RMS),A,14.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,9.66
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,22.99
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,7.01
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,53.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,40.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,95.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,35.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.32
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.65
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.14
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,34.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (RMS),A,6.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.43
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (RMS),A,13.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
