Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,9.62
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,20.08
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,6.52
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,45.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,40.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,83.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,34.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.67
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,32.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,6.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.79
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (RMS),A,14.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.26
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,9.76
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,19.85
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,6.58
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,45.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,41.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,82.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,34.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.53
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.78
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,37.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (RMS),A,6.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.13
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (RMS),A,15.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,9.98
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,21.42
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,6.36
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,51.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,42.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,89.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,34.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.32
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.16
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,37.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,60.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (RMS),A,6.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.13
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (RMS),A,14.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.11
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,10.31
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,21.89
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,6.37
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,50.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,43.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,91.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,34.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.83
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.17
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,32.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,55.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.49
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,6.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.39
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (RMS),A,15.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,10.42
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,21.05
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,6.88
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,45.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,43.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,88.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,35.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.33
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.06
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,46.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,72.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,5.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,1.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.34
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (RMS),A,16.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.67
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,9.47
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,24.84
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,7.12
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,60.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,39.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,103.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,35.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.65
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,41.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,65.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.36
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,5.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.72
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (RMS),A,18.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,9.31
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,23.73
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,7.34
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,56.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,39.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,98.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,36.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.81
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,32.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.9
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.45
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,6.4
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.95
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (RMS),A,19.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,9.5
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,21.21
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,7.23
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,48.2
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,40.0
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,88.7
892873,THE COPPICE BARNBY MOOR,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,36.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
892873,THE COPPICE BARNBY MOOR,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
892873,THE COPPICE BARNBY MOOR,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
892873,THE COPPICE BARNBY MOOR,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
892873,THE COPPICE BARNBY MOOR,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
892873,THE COPPICE BARNBY MOOR,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
892873,THE COPPICE BARNBY MOOR,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
892873,THE COPPICE BARNBY MOOR,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.61
892873,THE COPPICE BARNBY MOOR,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
892873,THE COPPICE BARNBY MOOR,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,6.14
892873,THE COPPICE BARNBY MOOR,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,14.86
892873,THE COPPICE BARNBY MOOR,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,0.27
892873,THE COPPICE BARNBY MOOR,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,54.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,43.2
892873,THE COPPICE BARNBY MOOR,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,74.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,38.6
892873,THE COPPICE BARNBY MOOR,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
892873,THE COPPICE BARNBY MOOR,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
892873,THE COPPICE BARNBY MOOR,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
892873,THE COPPICE BARNBY MOOR,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
892873,THE COPPICE BARNBY MOOR,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
892873,THE COPPICE BARNBY MOOR,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
892873,THE COPPICE BARNBY MOOR,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
892873,THE COPPICE BARNBY MOOR,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.05
892873,THE COPPICE BARNBY MOOR,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
892873,THE COPPICE BARNBY MOOR,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,4.7
892873,THE COPPICE BARNBY MOOR,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,17.97
892873,THE COPPICE BARNBY MOOR,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,-2.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,70.8
892873,THE COPPICE BARNBY MOOR,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,30.8
892873,THE COPPICE BARNBY MOOR,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,79.5
892873,THE COPPICE BARNBY MOOR,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,32.0
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.05
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,2.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,19.47
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,-7.67
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,93.8
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,25.7
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,84.7
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,41.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.52
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,5.12
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,17.14
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,-4.47
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,76.7
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,34.2
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,79.7
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,35.6
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.34
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,7.86
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,26.25
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,6.62
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,68.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,35.0
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,110.6
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,43.2
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.47
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,12.05
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,32.22
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,11.79
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,72.0
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,58.6
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,134.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,54.7
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.13
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,10.48
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,25.81
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,9.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,55.0
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,49.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,109.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,48.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.74
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,8.8
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,26.32
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,10.11
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,59.2
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,39.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,110.6
892873,THE COPPICE BARNBY MOOR,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,47.8
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.92
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,8.49
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,20.8
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,7.85
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,52.5
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,38.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,90.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,40.7
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.31
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,8.68
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,22.07
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,9.44
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,54.0
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,45.8
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,97.5
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,49.0
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.22
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,16.11
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,21.09
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,3.99
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,72.0
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,75.0
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,91.7
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,30.5
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.17
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,4.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,17.03
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,-6.27
