Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,86.8
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,42.0
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,83.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,46.0
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.07
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,7.56
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,20.61
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,-3.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,82.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,47.8
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,93.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,40.0
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.35
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,7.86
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,16.13
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,0.45
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,62.8
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,46.2
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,76.2
892873,THE COPPICE BARNBY MOOR,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,33.2
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,6.26
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,21.29
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,-2.15
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,88.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,44.6
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,92.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,32.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,6.82
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,25.76
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,0.14
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,92.0
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,36.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,109.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,30.6
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,2.39
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,14.8
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,-4.19
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,72.8
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,29.5
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,79.6
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,41.5
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.31
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,5.67
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,19.95
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,-1.65
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,76.7
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,35.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,87.6
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,32.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,0.69
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,26.07
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,-3.07
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,102.0
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,14.8
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,110.5
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,23.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.61
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,5.03
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,22.34
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,-3.22
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,85.8
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,40.0
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,95.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,29.7
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,9.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,20.86
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,-0.71
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,72.7
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,46.8
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,89.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,26.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.64
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,8.26
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,15.78
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,-1.38
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,65.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,37.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,69.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,22.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,10.77
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,12.61
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,-2.33
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,67.8
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,47.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,57.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,25.0
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.55
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,9.66
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,14.02
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,-2.07
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,66.8
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,43.5
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,64.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,24.8
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.01
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,11.74
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,20.31
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,3.01
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,65.2
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,52.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,87.8
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,28.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.12
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,6.46
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,17.86
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,-3.72
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,83.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,42.5
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,88.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,41.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.38
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,11.35
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,15.32
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,0.91
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,61.8
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,59.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,73.2
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,32.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.45
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,10.81
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,22.37
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,6.99
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,60.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,50.2
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,96.2
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,38.7
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.2
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,9.44
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,26.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,3.62
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,82.5
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,42.5
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,111.8
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,31.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.67
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,2.24
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,13.62
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,-0.08
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,55.0
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,21.7
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,63.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,25.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.77
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,4.66
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,23.17
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,7.01
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,62.7
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,31.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,97.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,39.2
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,5.42
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,19.55
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,3.6
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,57.2
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,28.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,82.8
892873,THE COPPICE BARNBY MOOR,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,28.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.13
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,4.6
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,24.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,1.48
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,77.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,23.6
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,104.5
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,25.0
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.2
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,8.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,20.62
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,0.73
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,71.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,47.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,87.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,27.0
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.23
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.26
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.27
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (RMS),A,14.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,-1.49
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,5.08
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,-11.89
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,65.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,30.5
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,41.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,60.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (RMS),A,11.7
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.51
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,2.91
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,14.69
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,-4.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,72.0
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,27.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,73.7
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,39.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (RMS),A,12.6
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,-4.09
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,3.87
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,-11.33
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,67.6
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,41.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,33.0
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,53.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.87
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (RMS),A,13.8
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,9.39
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,16.44
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,0.64
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,60.0
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,44.5
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,73.5
892873,THE COPPICE BARNBY MOOR,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,31.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.93
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (RMS),A,15.7
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,16.98
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,30.79
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,7.82
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,78.0
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,72.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,128.0
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,41.2
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.39
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (RMS),A,17.5
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.08
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
