Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,16.77
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,32.53
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,12.65
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,72.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,70.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,134.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,60.2
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (RMS),A,16.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,16.88
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,27.78
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,4.98
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,79.8
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,70.6
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,115.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,32.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.43
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (RMS),A,13.7
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,13.84
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,28.94
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,4.56
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,81.2
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,59.8
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,120.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,30.7
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.32
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (RMS),A,33.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.38
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,13.02
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,36.12
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,6.27
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,97.6
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,56.2
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,150.2
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,35.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.63
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (RMS),A,34.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.73
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,9.52
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,46.91
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,7.76
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,135.6
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,40.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,193.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,40.5
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.09
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (RMS),A,21.7
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,12.75
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,29.76
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,5.63
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,81.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,53.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,123.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,32.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.29
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (RMS),A,15.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,11.16
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,22.01
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,7.73
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,50.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,48.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,92.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,38.7
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.88
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (RMS),A,15.6
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,11.82
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,21.8
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,8.66
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,43.8
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,50.2
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,91.6
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,43.6
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.55
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (RMS),A,13.7
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,14.17
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,19.52
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,3.79
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,55.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,59.7
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,82.7
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,28.0
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.58
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (RMS),A,16.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.99
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,14.43
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,21.0
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,6.0
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,55.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,60.2
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,87.8
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,34.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.63
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (RMS),A,19.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.85
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.24
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,10.17
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,23.12
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,3.76
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,61.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,43.2
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,95.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,25.6
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.26
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (RMS),A,20.2
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.79
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.99
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,10.82
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,25.07
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,7.82
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,56.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,46.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,103.6
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,37.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.66
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (RMS),A,27.7
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.16
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,8.36
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,29.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,4.46
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,83.0
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,35.6
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,123.0
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,28.7
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.91
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (RMS),A,28.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.41
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,8.03
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,26.05
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,5.62
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,65.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,34.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,107.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,32.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.04
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (RMS),A,19.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.35
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.73
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,8.57
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,23.69
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,5.14
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,58.8
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,36.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,98.5
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,30.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.81
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (RMS),A,20.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.29
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,10.53
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,23.59
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,5.8
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,54.2
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,44.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,97.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,32.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.02
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (RMS),A,21.6
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.58
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,9.91
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,22.45
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,5.86
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,48.7
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,41.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,92.5
892873,THE COPPICE BARNBY MOOR,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,33.2
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.88
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (RMS),A,24.2
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,9.05
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,24.6
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,6.17
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,57.0
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,37.8
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,101.7
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,34.5
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.98
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (RMS),A,28.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.01
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.69
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,8.84
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,26.78
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,6.03
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,65.8
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,36.8
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,110.0
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,33.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.73
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (RMS),A,25.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.11
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,12.36
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,28.96
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,6.02
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,70.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,51.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,118.6
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,31.5
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.16
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.7
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (RMS),A,24.0
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.63
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.74
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,12.93
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,28.04
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,5.8
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,67.6
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,53.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,115.0
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,31.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
