Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.41
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (RMS),A,27.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.08
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.08
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,9.87
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,32.5
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,6.5
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,82.2
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,41.0
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,132.8
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,33.6
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.14
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (RMS),A,24.8
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.05
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.6
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,9.11
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,31.65
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,7.08
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,81.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,37.7
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,129.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,35.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.19
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (RMS),A,25.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,9.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,24.37
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,7.8
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,54.5
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,38.6
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,100.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,38.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.43
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (RMS),A,26.7
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (RMS),A,36.0
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.2
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.65
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (RMS),A,33.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.2
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.83
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (RMS),A,22.5
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.65
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (RMS),A,21.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.14
892873,THE COPPICE BARNBY MOOR,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.46
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (RMS),A,23.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.49
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.56
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.79
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (RMS),A,23.6
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.56
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (RMS),A,23.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.26
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (RMS),A,21.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.94
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (RMS),A,16.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.73
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (RMS),A,15.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
892873,THE COPPICE BARNBY MOOR,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.97
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (RMS),A,17.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.77
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (RMS),A,16.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.73
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (RMS),A,16.8
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.95
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (RMS),A,16.7
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.23
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (RMS),A,15.8
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.35
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (RMS),A,18.0
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.54
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (RMS),A,19.5
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.53
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (RMS),A,20.8
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.8
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.95
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (RMS),A,21.5
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.69
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (RMS),A,20.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (RMS),A,4.5
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.53
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (RMS),A,18.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (RMS),A,5.6
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.61
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (RMS),A,19.2
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
892873,THE COPPICE BARNBY MOOR,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
